Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.55,9.1,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.45,9.05,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.45,8.95,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.55,8.8,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.65,8.6,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,1,7,15,40.5,4.0,0.85,8.35,4.5,0.0,0.0
2018,1,1,7,30,81.0,8.0,0.8,8.8,9.0,7.86,0.0
2018,1,1,7,45,221.5,18.5,0.8,9.2,35.0,15.0,0.0
2018,1,1,8,0,362.0,29.0,0.8,9.6,61.0,22.91,12.4
2018,1,1,8,15,452.5,35.5,0.9,10.1,97.5,26.57,17.67
2018,1,1,8,30,543.0,42.0,1.0,10.6,134.0,30.21,21.37
2018,1,1,8,45,576.0,49.0,1.1,11.1,169.0,42.06,25.11
2018,1,1,9,0,609.0,56.0,1.2,11.6,204.0,77.64,40.85
2018,1,1,9,15,553.5,72.0,1.2,12.15,223.0,114.59,68.64
2018,1,1,9,30,498.0,88.0,1.2,12.7,242.0,146.33,96.56
2018,1,1,9,45,553.5,90.0,1.2,13.25,278.5,180.29,123.36
2018,1,1,10,0,609.0,92.0,1.2,13.8,315.0,217.8,154.16
2018,1,1,10,15,602.5,100.0,1.2,14.25,334.5,247.83,181.41
2018,1,1,10,30,596.0,108.0,1.2,14.7,354.0,276.25,207.02
2018,1,1,10,45,551.0,125.5,1.2,15.15,361.5,298.55,227.95
2018,1,1,11,0,506.0,143.0,1.2,15.6,369.0,317.36,245.26
2018,1,1,11,15,505.5,148.0,1.2,15.95,380.0,337.99,262.87
2018,1,1,11,30,505.0,153.0,1.2,16.3,391.0,357.32,279.06
2018,1,1,11,45,507.5,155.0,1.15,16.65,397.0,373.71,292.48
2018,1,1,12,0,510.0,157.0,1.1,17.0,403.0,388.78,304.57
2018,1,1,12,15,527.5,152.0,1.05,17.25,406.5,402.62,315.65
2018,1,1,12,30,545.0,147.0,1.0,17.5,410.0,415.28,325.64
2018,1,1,12,45,548.5,143.5,0.95,17.75,404.5,421.14,330.29
2018,1,1,13,0,552.0,140.0,0.9,18.0,399.0,425.27,333.52
2018,1,1,13,15,570.0,130.5,0.9,18.1,390.5,430.84,338.25
2018,1,1,13,30,588.0,121.0,0.9,18.2,382.0,432.68,340.04
2018,1,1,13,45,587.5,114.0,0.85,18.3,364.0,425.63,334.68
2018,1,1,14,0,587.0,107.0,0.8,18.4,346.0,416.56,327.68
2018,1,1,14,15,609.0,94.5,0.75,18.2,327.0,410.78,323.41
2018,1,1,14,30,631.0,82.0,0.7,18.0,308.0,402.34,316.75
2018,1,1,14,45,653.0,70.5,0.65,17.8,285.0,392.15,308.3
2018,1,1,15,0,675.0,59.0,0.6,17.6,262.0,377.68,296.0
2018,1,1,15,15,628.0,56.0,0.6,17.6,225.0,342.91,267.63
2018,1,1,15,30,581.0,53.0,0.6,17.6,188.0,307.1,237.83
2018,1,1,15,45,518.5,48.0,0.7,16.45,151.5,263.79,202.66
2018,1,1,16,0,456.0,43.0,0.8,15.3,115.0,222.46,167.8
2018,1,1,16,15,305.5,35.5,0.85,14.85,77.5,152.55,110.03
2018,1,1,16,30,155.0,28.0,0.9,14.4,40.0,89.24,48.96
2018,1,1,16,45,103.0,16.5,0.95,14.0,22.5,42.58,0.0
2018,1,1,17,0,51.0,5.0,1.0,13.6,5.0,4.91,0.0
2018,1,1,17,15,25.5,2.5,1.0,13.35,2.5,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,1,2,7,15,21.0,3.5,2.05,9.05,3.5,0.0,0.0
2018,1,2,7,30,42.0,7.0,2.1,9.4,7.0,6.88,0.0
2018,1,2,7,45,86.0,20.0,2.15,9.75,25.5,16.79,0.0
2018,1,2,8,0,130.0,33.0,2.2,10.1,44.0,27.28,15.72
2018,1,2,8,15,181.0,46.0,2.25,10.45,71.0,35.28,25.17
2018,1,2,8,30,232.0,59.0,2.3,10.8,98.0,44.44,33.95
2018,1,2,8,45,269.5,71.0,2.35,11.2,128.0,56.73,40.51
2018,1,2,9,0,307.0,83.0,2.4,11.6,158.0,83.4,55.75
2018,1,2,9,15,334.5,94.5,2.35,12.0,188.0,111.68,75.61
2018,1,2,9,30,362.0,106.0,2.3,12.4,218.0,141.95,99.19
2018,1,2,9,45,350.0,120.0,2.25,12.85,238.0,168.97,122.89
2018,1,2,10,0,338.0,134.0,2.2,13.3,258.0,196.37,147.23
2018,1,2,10,15,271.0,152.5,2.15,13.65,256.5,209.77,161.69
2018,1,2,10,30,204.0,171.0,2.1,14.0,255.0,219.17,172.07
2018,1,2,10,45,155.0,182.5,2.1,14.4,248.5,221.91,175.85
2018,1,2,11,0,106.0,194.0,2.1,14.8,242.0,221.64,176.61
2018,1,2,11,15,139.0,199.5,2.05,15.05,264.0,243.95,194.39
2018,1,2,11,30,172.0,205.0,2.0,15.3,286.0,268.02,213.55
2018,1,2,11,45,167.5,208.5,1.95,15.6,288.5,275.0,219.19
2018,1,2,12,0,163.0,212.0,1.9,15.9,291.0,281.33,224.27
2018,1,2,12,15,165.0,213.0,1.9,16.0,293.0,287.7,229.57
2018,1,2,12,30,167.0,214.0,1.9,16.1,295.0,293.65,234.49
2018,1,2,12,45,130.5,208.0,1.85,16.25,270.5,273.02,218.11
2018,1,2,13,0,94.0,202.0,1.8,16.4,246.0,248.21,198.33
2018,1,2,13,15,51.0,164.5,1.8,16.4,188.5,189.62,151.37
2018,1,2,13,30,8.0,127.0,1.8,16.4,131.0,127.98,101.11
2018,1,2,13,45,4.0,119.0,1.75,16.35,121.0,118.22,93.28
2018,1,2,14,0,0.0,111.0,1.7,16.3,111.0,108.44,85.31
2018,1,2,14,15,0.5,111.0,1.6,16.05,111.0,109.07,86.04
2018,1,2,14,30,1.0,111.0,1.5,15.8,111.0,109.86,86.87
2018,1,2,14,45,0.5,96.5,1.4,15.6,96.5,95.21,74.8
2018,1,2,15,0,0.0,82.0,1.3,15.4,82.0,80.5,62.59
2018,1,2,15,15,0.0,73.0,1.3,15.4,73.0,71.75,55.2
2018,1,2,15,30,0.0,64.0,1.3,15.4,64.0,63.01,47.71
2018,1,2,15,45,17.5,52.5,1.15,14.15,55.5,60.37,45.27
2018,1,2,16,0,35.0,41.0,1.0,12.9,47.0,54.33,39.55
2018,1,2,16,15,29.5,31.5,1.05,12.5,35.5,42.0,28.29
2018,1,2,16,30,24.0,22.0,1.1,12.1,24.0,33.26,16.57
2018,1,2,16,45,24.5,12.5,1.15,11.65,13.5,18.61,0.0
2018,1,2,17,0,25.0,3.0,1.2,11.2,3.0,2.95,0.0
2018,1,2,17,15,12.5,1.5,1.25,11.2,1.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,3,7,15,6.5,1.5,1.95,8.65,1.5,0.0,0.0
2018,1,3,7,30,13.0,3.0,1.9,8.8,3.0,2.95,0.0
2018,1,3,7,45,6.5,5.0,1.85,8.95,5.0,4.84,0.0
2018,1,3,8,0,0.0,7.0,1.8,9.1,7.0,6.74,0.0
2018,1,3,8,15,0.0,8.5,1.75,9.35,8.5,8.19,1.55
2018,1,3,8,30,0.0,10.0,1.7,9.6,10.0,9.64,3.01
2018,1,3,8,45,0.0,14.0,1.65,9.85,14.0,13.5,6.03
2018,1,3,9,0,0.0,18.0,1.6,10.1,18.0,17.36,9.44
2018,1,3,9,15,0.0,36.5,1.6,10.3,36.5,35.24,24.99
2018,1,3,9,30,0.0,55.0,1.6,10.5,55.0,53.14,40.43
2018,1,3,9,45,1.0,72.5,1.6,10.7,73.0,70.07,54.85
2018,1,3,10,0,2.0,90.0,1.6,10.9,91.0,86.77,68.94
2018,1,3,10,15,1.0,78.0,1.75,11.05,78.5,75.58,59.32
2018,1,3,10,30,0.0,66.0,1.9,11.2,66.0,63.79,49.21
2018,1,3,10,45,0.0,66.5,2.0,11.35,66.5,64.28,49.54
2018,1,3,11,0,0.0,67.0,2.1,11.5,67.0,64.77,49.87
2018,1,3,11,15,0.0,71.0,2.2,11.55,71.0,68.64,53.1
2018,1,3,11,30,0.0,75.0,2.3,11.6,75.0,72.52,56.33
2018,1,3,11,45,0.0,52.5,2.4,11.7,52.5,50.73,37.78
2018,1,3,12,0,0.0,30.0,2.5,11.8,30.0,28.97,19.2
2018,1,3,12,15,0.0,39.0,2.55,11.8,39.0,37.67,26.64
2018,1,3,12,30,0.0,48.0,2.6,11.8,48.0,46.38,34.06
2018,1,3,12,45,0.0,50.5,2.7,11.85,50.5,48.8,36.12
2018,1,3,13,0,0.0,53.0,2.8,11.9,53.0,51.22,38.2
2018,1,3,13,15,0.0,51.5,2.8,11.9,51.5,49.76,36.99
2018,1,3,13,30,0.0,50.0,2.8,11.9,50.0,48.31,35.79
2018,1,3,13,45,0.0,41.5,2.85,11.9,41.5,40.08,28.8
2018,1,3,14,0,0.0,33.0,2.9,11.9,33.0,31.86,21.79
2018,1,3,14,15,0.0,35.0,2.8,11.9,35.0,33.79,23.49
2018,1,3,14,30,0.0,37.0,2.7,11.9,37.0,35.72,25.19
2018,1,3,14,45,0.0,45.0,2.65,11.95,45.0,43.46,31.86
2018,1,3,15,0,0.0,53.0,2.6,12.0,53.0,51.2,38.5
2018,1,3,15,15,0.0,49.5,2.6,12.0,49.5,47.82,35.56
2018,1,3,15,30,0.0,46.0,2.6,12.0,46.0,44.43,32.55
2018,1,3,15,45,0.0,37.5,2.15,11.6,37.5,36.21,25.37
2018,1,3,16,0,0.0,29.0,1.7,11.2,29.0,27.99,18.12
2018,1,3,16,15,0.0,21.5,1.7,11.15,21.5,20.75,11.55
2018,1,3,16,30,0.0,14.0,1.7,11.1,14.0,13.5,3.9
2018,1,3,16,45,2.5,8.0,1.65,11.0,8.0,8.51,0.0
2018,1,3,17,0,5.0,2.0,1.6,10.9,2.0,3.1,0.0
2018,1,3,17,15,2.5,1.0,1.65,10.95,1.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,4,7,15,6.5,2.0,1.75,10.95,2.0,0.0,0.0
2018,1,4,7,30,13.0,4.0,1.8,11.2,4.0,3.93,0.0
2018,1,4,7,45,6.5,10.0,1.85,11.45,10.0,9.72,0.0
2018,1,4,8,0,0.0,16.0,1.9,11.7,16.0,15.44,6.37
2018,1,4,8,15,0.0,23.5,1.9,11.9,23.5,22.68,14.1
2018,1,4,8,30,0.0,31.0,1.9,12.1,31.0,29.93,20.95
2018,1,4,8,45,15.0,53.0,1.85,12.3,56.5,49.42,36.45
2018,1,4,9,0,30.0,75.0,1.8,12.5,82.0,70.31,53.55
2018,1,4,9,15,30.0,83.0,1.8,12.9,91.0,79.76,61.31
2018,1,4,9,30,30.0,91.0,1.8,13.3,100.0,89.06,69.06
2018,1,4,9,45,42.5,107.5,1.75,13.65,122.0,107.99,84.39
2018,1,4,10,0,55.0,124.0,1.7,14.0,144.0,128.02,100.62
2018,1,4,10,15,96.0,150.0,1.8,14.55,188.5,163.45,128.58
2018,1,4,10,30,137.0,176.0,1.9,15.1,233.0,203.77,160.52
2018,1,4,10,45,110.0,174.0,1.95,15.65,221.0,199.49,157.72
2018,1,4,11,0,83.0,172.0,2.0,16.2,209.0,193.29,153.18
2018,1,4,11,15,68.0,181.0,2.15,16.55,212.0,199.23,158.21
2018,1,4,11,30,53.0,190.0,2.3,16.9,215.0,204.29,162.32
2018,1,4,11,45,50.5,183.0,2.4,17.25,207.0,198.8,157.84
2018,1,4,12,0,48.0,176.0,2.5,17.6,199.0,192.84,152.99
2018,1,4,12,15,30.5,165.5,2.55,17.75,180.0,175.93,139.35
2018,1,4,12,30,13.0,155.0,2.6,17.9,161.0,156.74,123.75
2018,1,4,12,45,42.5,174.0,2.65,18.1,194.0,192.65,153.0
2018,1,4,13,0,72.0,193.0,2.7,18.3,227.0,228.06,181.56
2018,1,4,13,15,114.0,190.5,2.7,18.3,242.5,251.9,201.05
2018,1,4,13,30,156.0,188.0,2.7,18.3,258.0,272.67,218.08
2018,1,4,13,45,126.0,174.0,2.7,18.3,229.0,244.04,195.24
2018,1,4,14,0,96.0,160.0,2.7,18.3,200.0,214.99,171.99
2018,1,4,14,15,173.0,139.5,2.55,18.15,205.0,232.17,186.71
2018,1,4,14,30,250.0,119.0,2.4,18.0,210.0,251.74,202.87
2018,1,4,14,45,347.5,98.0,2.25,17.8,212.0,278.6,224.42
2018,1,4,15,0,445.0,77.0,2.1,17.6,214.0,298.1,239.23
2018,1,4,15,15,527.0,66.0,2.1,17.6,207.5,313.99,250.08
2018,1,4,15,30,609.0,55.0,2.1,17.6,201.0,324.61,255.47
2018,1,4,15,45,539.5,50.0,1.85,16.6,162.0,277.56,215.87
2018,1,4,16,0,470.0,45.0,1.6,15.6,123.0,232.75,177.45
2018,1,4,16,15,384.5,37.5,1.6,15.2,89.0,182.8,133.92
2018,1,4,16,30,299.0,30.0,1.6,14.8,55.0,136.71,84.66
2018,1,4,16,45,171.0,18.0,1.6,14.4,30.5,62.62,0.0
2018,1,4,17,0,43.0,6.0,1.6,14.0,6.0,15.77,0.0
2018,1,4,17,15,21.5,3.0,1.6,13.85,3.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,1,5,7,15,9.5,2.0,1.7,13.85,2.0,0.0,0.0
2018,1,5,7,30,19.0,4.0,1.8,14.1,4.0,3.93,0.0
2018,1,5,7,45,22.0,9.5,1.9,14.3,10.5,8.94,0.0
2018,1,5,8,0,25.0,15.0,2.0,14.5,17.0,14.01,5.16
2018,1,5,8,15,42.5,24.5,2.0,14.7,30.5,22.44,13.69
2018,1,5,8,30,60.0,34.0,2.0,14.9,44.0,30.67,21.34
2018,1,5,8,45,41.5,41.0,2.0,15.05,49.0,37.32,25.62
2018,1,5,9,0,23.0,48.0,2.0,15.2,54.0,47.12,33.67
2018,1,5,9,15,11.5,35.0,1.95,15.3,38.0,35.23,23.92
2018,1,5,9,30,0.0,22.0,1.9,15.4,22.0,21.22,12.49
2018,1,5,9,45,0.0,43.5,1.85,15.5,43.5,42.01,30.17
2018,1,5,10,0,0.0,65.0,1.8,15.6,65.0,62.82,47.69
2018,1,5,10,15,0.0,67.5,1.75,15.65,67.5,65.25,49.63
2018,1,5,10,30,0.0,70.0,1.7,15.7,70.0,67.67,51.58
2018,1,5,10,45,0.0,98.0,1.65,15.75,98.0,94.42,73.8
2018,1,5,11,0,0.0,126.0,1.6,15.8,126.0,121.02,95.64
2018,1,5,11,15,0.0,111.5,1.6,15.85,111.5,107.49,84.33
2018,1,5,11,30,0.0,97.0,1.6,15.9,97.0,93.72,72.9
2018,1,5,11,45,0.0,74.5,1.6,15.9,74.5,72.04,54.88
2018,1,5,12,0,0.0,52.0,1.6,15.9,52.0,50.25,36.7
2018,1,5,12,15,0.0,66.5,1.6,15.85,66.5,64.29,48.46
2018,1,5,12,30,0.0,81.0,1.6,15.8,81.0,78.34,60.17
2018,1,5,12,45,0.0,60.5,1.65,15.75,60.5,58.48,43.62
2018,1,5,13,0,0.0,40.0,1.7,15.7,40.0,38.64,27.02
2018,1,5,13,15,0.0,49.0,1.65,15.6,49.0,47.34,34.4
2018,1,5,13,30,0.0,58.0,1.6,15.5,58.0,56.05,41.77
2018,1,5,13,45,0.0,57.0,1.6,15.35,57.0,55.08,41.02
2018,1,5,14,0,0.0,56.0,1.6,15.2,56.0,54.11,40.29
2018,1,5,14,15,23.0,76.0,1.55,15.0,84.5,86.7,68.03
2018,1,5,14,30,46.0,96.0,1.5,14.8,113.0,118.8,95.06
2018,1,5,14,45,23.0,68.0,1.45,14.6,76.5,78.45,61.17
2018,1,5,15,0,0.0,40.0,1.4,14.4,40.0,38.62,27.41
2018,1,5,15,15,0.0,34.5,1.4,14.4,34.5,33.3,22.88
2018,1,5,15,30,0.0,29.0,1.4,14.4,29.0,27.98,18.28
2018,1,5,15,45,0.0,23.5,1.4,13.85,23.5,22.67,13.68
2018,1,5,16,0,0.0,18.0,1.4,13.3,18.0,17.36,9.03
2018,1,5,16,15,0.0,13.0,1.45,13.1,13.0,12.53,4.73
2018,1,5,16,30,0.0,8.0,1.5,12.9,8.0,7.71,0.03
2018,1,5,16,45,4.5,5.0,1.6,12.75,5.0,6.05,0.0
2018,1,5,17,0,9.0,2.0,1.7,12.6,2.0,4.05,0.0
2018,1,5,17,15,4.5,1.0,1.8,12.5,1.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,6,7,15,52.0,4.5,1.55,8.5,5.0,0.0,0.0
2018,1,6,7,30,104.0,9.0,1.6,9.0,10.0,8.85,0.0
2018,1,6,7,45,264.0,18.5,1.65,9.45,37.5,15.02,0.0
2018,1,6,8,0,424.0,28.0,1.7,9.9,65.0,21.93,11.59
2018,1,6,8,15,514.0,33.5,1.75,10.3,103.0,27.01,18.01
2018,1,6,8,30,604.0,39.0,1.8,10.7,141.0,30.1,21.25
2018,1,6,8,45,533.5,52.0,1.8,11.05,159.5,43.47,27.1
2018,1,6,9,0,463.0,65.0,1.8,11.4,178.0,76.8,45.11
2018,1,6,9,15,337.0,93.5,1.8,11.8,183.0,110.94,74.93
2018,1,6,9,30,211.0,122.0,1.8,12.2,188.0,136.23,101.04
2018,1,6,9,45,315.0,122.0,1.8,12.65,232.5,166.56,122.33
2018,1,6,10,0,419.0,122.0,1.8,13.1,277.0,202.29,149.17
2018,1,6,10,15,598.5,100.5,1.85,13.45,340.0,247.89,182.9
2018,1,6,10,30,778.0,79.0,1.9,13.8,403.0,305.98,228.16
2018,1,6,10,45,823.5,73.5,1.95,14.2,432.5,342.95,260.13
2018,1,6,11,0,869.0,68.0,2.0,14.6,462.0,382.3,293.73
2018,1,6,11,15,877.0,68.5,2.0,14.85,477.0,411.47,319.41
2018,1,6,11,30,885.0,69.0,2.0,15.1,492.0,438.74,343.04
2018,1,6,11,45,890.5,69.0,1.95,15.35,500.0,462.36,363.17
2018,1,6,12,0,896.0,69.0,1.9,15.6,508.0,483.67,381.0
2018,1,6,12,15,895.5,69.5,1.8,15.7,508.5,500.2,394.78
2018,1,6,12,30,895.0,70.0,1.7,15.8,509.0,514.02,406.11
2018,1,6,12,45,888.5,70.5,1.65,15.9,501.0,522.09,412.98
2018,1,6,13,0,882.0,71.0,1.6,16.0,493.0,527.28,417.44
2018,1,6,13,15,875.0,70.0,1.5,16.0,478.0,527.79,418.09
2018,1,6,13,30,868.0,69.0,1.4,16.0,463.0,525.47,416.4
2018,1,6,13,45,857.0,68.0,1.35,15.95,441.5,519.9,412.36
2018,1,6,14,0,846.0,67.0,1.3,15.9,420.0,510.31,405.09
2018,1,6,14,15,828.5,65.5,1.35,15.75,392.0,494.34,393.41
2018,1,6,14,30,811.0,64.0,1.4,15.6,364.0,476.09,379.59
2018,1,6,14,45,786.5,61.5,1.4,15.45,330.5,451.29,360.06
2018,1,6,15,0,762.0,59.0,1.4,15.3,297.0,424.82,338.64
2018,1,6,15,15,725.0,55.5,1.4,15.3,259.0,390.34,310.11
2018,1,6,15,30,688.0,52.0,1.4,15.3,221.0,355.28,280.27
2018,1,6,15,45,632.0,47.5,1.3,14.15,181.0,311.44,243.54
2018,1,6,16,0,576.0,43.0,1.2,13.0,141.0,271.48,208.68
2018,1,6,16,15,480.0,36.5,1.25,12.55,102.5,215.6,160.15
2018,1,6,16,30,384.0,30.0,1.3,12.1,64.0,164.7,108.06
2018,1,6,16,45,237.5,19.5,1.35,11.7,37.0,92.86,0.0
2018,1,6,17,0,91.0,9.0,1.4,11.3,10.0,30.17,0.0
2018,1,6,17,15,45.5,4.5,1.4,11.1,5.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.85,7.45,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,7,7,15,11.5,3.0,1.9,7.65,3.0,0.0,0.0
2018,1,7,7,30,23.0,6.0,1.9,7.8,6.0,5.9,0.0
2018,1,7,7,45,31.0,19.0,1.9,7.95,20.5,16.81,0.0
2018,1,7,8,0,39.0,32.0,1.9,8.1,35.0,27.88,16.43
2018,1,7,8,15,58.5,47.5,1.9,8.25,55.5,40.61,30.13
2018,1,7,8,30,78.0,63.0,1.9,8.4,76.0,53.06,42.01
2018,1,7,8,45,94.0,79.5,1.9,8.55,99.5,67.62,51.94
2018,1,7,9,0,110.0,96.0,1.9,8.7,123.0,88.46,67.27
2018,1,7,9,15,148.5,110.5,1.9,8.9,153.0,111.51,84.33
2018,1,7,9,30,187.0,125.0,1.9,9.1,183.0,137.77,104.63
2018,1,7,9,45,207.5,137.5,1.95,9.35,208.5,159.88,122.75
2018,1,7,10,0,228.0,150.0,2.0,9.6,234.0,185.84,144.48
2018,1,7,10,15,145.5,152.0,2.0,9.9,207.0,178.35,141.7
2018,1,7,10,30,63.0,154.0,2.0,10.2,180.0,163.5,131.9
2018,1,7,10,45,59.5,168.5,2.0,10.5,194.0,178.72,144.68
2018,1,7,11,0,56.0,183.0,2.0,10.8,208.0,193.75,157.08
2018,1,7,11,15,35.5,168.0,1.95,11.2,184.0,174.54,141.25
2018,1,7,11,30,15.0,153.0,1.9,11.6,160.0,153.45,123.79
2018,1,7,11,45,7.5,111.0,1.85,12.05,114.5,110.54,87.97
2018,1,7,12,0,0.0,69.0,1.8,12.5,69.0,66.71,51.1
2018,1,7,12,15,0.0,68.5,1.75,12.7,68.5,66.23,50.69
2018,1,7,12,30,0.0,68.0,1.7,12.9,68.0,65.74,50.25
2018,1,7,12,45,0.0,67.5,1.65,13.1,67.5,65.26,49.81
2018,1,7,13,0,0.0,67.0,1.6,13.3,67.0,64.77,49.39
2018,1,7,13,15,0.0,81.5,1.5,13.35,81.5,78.82,61.25
2018,1,7,13,30,0.0,96.0,1.4,13.4,96.0,93.08,73.23
2018,1,7,13,45,0.0,87.5,1.3,13.45,87.5,84.76,66.3
2018,1,7,14,0,0.0,79.0,1.2,13.5,79.0,76.42,59.37
2018,1,7,14,15,0.0,76.5,1.15,13.25,76.5,74.01,57.49
2018,1,7,14,30,0.0,74.0,1.1,13.0,74.0,71.61,55.6
2018,1,7,14,45,0.0,76.5,1.0,12.75,76.5,74.3,57.99
2018,1,7,15,0,0.0,79.0,0.9,12.5,79.0,77.2,60.53
2018,1,7,15,15,0.0,67.0,0.9,12.5,67.0,65.26,50.37
2018,1,7,15,30,0.0,55.0,0.9,12.5,55.0,53.28,40.09
2018,1,7,15,45,0.0,44.5,1.0,11.75,44.5,42.99,31.23
2018,1,7,16,0,0.0,34.0,1.1,11.0,34.0,32.83,22.36
2018,1,7,16,15,0.0,25.5,1.1,10.8,25.5,24.61,14.98
2018,1,7,16,30,0.0,17.0,1.1,10.6,17.0,16.4,6.99
2018,1,7,16,45,10.5,11.0,1.15,10.4,11.0,13.53,0.0
2018,1,7,17,0,21.0,5.0,1.2,10.2,5.0,9.89,0.0
2018,1,7,17,15,10.5,2.5,1.15,10.15,2.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,1,8,7,15,9.0,1.5,2.1,9.95,1.5,0.0,0.0
2018,1,8,7,30,18.0,3.0,2.2,10.1,3.0,2.95,0.0
2018,1,8,7,45,9.0,4.0,2.3,10.3,4.0,3.9,0.0
2018,1,8,8,0,0.0,5.0,2.4,10.5,5.0,4.82,0.0
2018,1,8,8,15,0.0,6.0,2.45,10.7,6.0,5.78,0.0
2018,1,8,8,30,0.0,7.0,2.5,10.9,7.0,6.74,0.38
2018,1,8,8,45,0.0,8.0,2.6,11.1,8.0,7.71,0.99
2018,1,8,9,0,0.0,9.0,2.7,11.3,9.0,8.68,1.85
2018,1,8,9,15,0.0,11.0,2.75,11.5,11.0,10.61,3.54
2018,1,8,9,30,0.0,13.0,2.8,11.7,13.0,12.54,5.21
2018,1,8,9,45,0.0,20.5,2.85,11.9,20.5,19.78,11.46
2018,1,8,10,0,0.0,28.0,2.9,12.1,28.0,27.03,17.68
2018,1,8,10,15,0.0,36.0,2.8,12.25,36.0,34.76,24.27
2018,1,8,10,30,0.0,44.0,2.7,12.4,44.0,42.5,30.84
2018,1,8,10,45,0.0,34.0,2.65,12.5,34.0,32.83,22.52
2018,1,8,11,0,0.0,24.0,2.6,12.6,24.0,23.17,14.22
2018,1,8,11,15,0.0,26.0,2.6,12.7,26.0,25.1,15.85
2018,1,8,11,30,0.0,28.0,2.6,12.8,28.0,27.04,17.48
2018,1,8,11,45,0.0,31.0,2.55,12.95,31.0,29.94,19.92
2018,1,8,12,0,0.0,34.0,2.5,13.1,34.0,32.84,22.37
2018,1,8,12,15,0.0,34.0,2.5,13.2,34.0,32.84,22.35
2018,1,8,12,30,0.0,34.0,2.5,13.3,34.0,32.84,22.34
2018,1,8,12,45,0.0,32.0,2.5,13.4,32.0,30.91,20.7
2018,1,8,13,0,0.0,30.0,2.5,13.5,30.0,28.97,19.06
2018,1,8,13,15,0.0,31.5,2.4,13.55,31.5,30.42,20.31
2018,1,8,13,30,0.0,33.0,2.3,13.6,33.0,31.87,21.56
2018,1,8,13,45,0.0,27.5,2.2,13.65,27.5,26.55,17.05
2018,1,8,14,0,0.0,22.0,2.1,13.7,22.0,21.23,12.54
2018,1,8,14,15,0.0,22.0,2.05,13.65,22.0,21.23,12.57
2018,1,8,14,30,0.0,22.0,2.0,13.6,22.0,21.23,12.59
2018,1,8,14,45,0.0,19.5,1.95,13.55,19.5,18.81,10.54
2018,1,8,15,0,0.0,17.0,1.9,13.5,17.0,16.4,8.47
2018,1,8,15,15,0.0,16.5,1.9,13.5,16.5,15.91,8.05
2018,1,8,15,30,0.0,16.0,1.9,13.5,16.0,15.43,7.61
2018,1,8,15,45,0.0,14.5,1.9,13.25,14.5,13.98,6.32
2018,1,8,16,0,0.0,13.0,1.9,13.0,13.0,12.53,4.99
2018,1,8,16,15,0.0,10.0,1.9,12.95,10.0,9.64,2.38
2018,1,8,16,30,0.0,7.0,1.9,12.9,7.0,6.74,0.0
2018,1,8,16,45,0.0,4.0,1.95,12.85,4.0,3.85,0.0
2018,1,8,17,0,0.0,1.0,2.0,12.8,1.0,0.98,0.0
2018,1,8,17,15,0.0,0.5,2.0,12.75,0.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,9,7,15,7.0,2.5,1.6,12.4,2.5,0.0,0.0
2018,1,9,7,30,14.0,5.0,1.8,12.6,5.0,4.91,0.0
2018,1,9,7,45,19.0,14.5,1.95,12.8,15.5,13.23,0.0
2018,1,9,8,0,24.0,24.0,2.1,13.0,26.0,22.74,12.17
2018,1,9,8,15,30.5,34.5,2.2,13.1,38.5,32.36,22.42
2018,1,9,8,30,37.0,45.0,2.3,13.2,51.0,41.86,31.37
2018,1,9,8,45,22.5,50.5,2.45,13.35,54.5,47.52,34.62
2018,1,9,9,0,8.0,56.0,2.6,13.5,58.0,54.35,40.55
2018,1,9,9,15,8.0,65.5,2.55,13.6,68.0,63.71,48.51
2018,1,9,9,30,8.0,75.0,2.5,13.7,78.0,73.08,56.45
2018,1,9,9,45,91.5,109.5,2.45,13.8,143.5,117.0,89.96
2018,1,9,10,0,175.0,144.0,2.4,13.9,209.0,170.92,132.03
2018,1,9,10,15,92.0,134.5,2.3,13.95,169.0,149.04,117.14
2018,1,9,10,30,9.0,125.0,2.2,14.0,129.0,122.13,97.2
2018,1,9,10,45,48.5,157.5,2.05,14.1,179.5,165.19,131.96
2018,1,9,11,0,88.0,190.0,1.9,14.2,230.0,211.96,169.46
2018,1,9,11,15,113.5,196.5,1.9,14.25,250.0,231.85,185.37
2018,1,9,11,30,139.0,203.0,1.9,14.3,270.0,253.3,202.7
2018,1,9,11,45,82.5,195.0,1.95,14.4,235.0,224.67,180.02
2018,1,9,12,0,26.0,187.0,2.0,14.5,200.0,192.62,154.2
2018,1,9,12,15,16.5,166.0,2.05,14.5,174.0,168.65,134.83
2018,1,9,12,30,7.0,145.0,2.1,14.5,148.0,144.05,114.75
2018,1,9,12,45,22.0,163.5,2.15,14.55,174.0,170.15,136.36
2018,1,9,13,0,37.0,182.0,2.2,14.6,200.0,199.27,160.23
2018,1,9,13,15,61.0,175.5,2.2,14.6,204.0,206.34,166.33
2018,1,9,13,30,85.0,169.0,2.2,14.6,208.0,213.35,172.47
2018,1,9,13,45,60.5,151.0,2.2,14.6,178.0,182.81,147.54
2018,1,9,14,0,36.0,133.0,2.2,14.6,148.0,152.02,122.23
2018,1,9,14,15,42.0,137.0,2.15,14.55,153.5,159.95,129.04
2018,1,9,14,30,48.0,141.0,2.1,14.5,159.0,168.08,135.89
2018,1,9,14,45,112.5,124.0,2.1,14.4,161.5,186.27,151.43
2018,1,9,15,0,177.0,107.0,2.1,14.3,164.0,202.39,164.8
2018,1,9,15,15,323.5,91.0,2.1,14.3,179.0,254.33,206.62
2018,1,9,15,30,470.0,75.0,2.1,14.3,194.0,294.8,237.06
2018,1,9,15,45,415.0,67.5,2.2,13.9,159.0,252.15,200.65
2018,1,9,16,0,360.0,60.0,2.3,13.5,124.0,213.33,166.87
2018,1,9,16,15,237.0,49.0,2.4,13.3,86.5,149.58,113.27
2018,1,9,16,30,114.0,38.0,2.5,13.1,49.0,88.25,60.53
2018,1,9,16,45,63.0,22.5,2.55,12.9,28.0,48.01,0.0
2018,1,9,17,0,12.0,7.0,2.6,12.7,7.0,9.78,0.0
2018,1,9,17,15,6.0,3.5,2.7,12.5,3.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,3.05,9.6,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.95,9.2,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,2.9,8.65,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.85,8.6,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.75,8.65,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.65,8.7,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.55,8.7,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,2.15,9.3,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,1,10,7,15,7.5,3.0,1.95,9.75,3.0,0.0,0.0
2018,1,10,7,30,15.0,6.0,1.9,10.0,6.0,5.9,0.0
2018,1,10,7,45,8.0,18.0,1.85,10.2,18.0,16.75,0.0
2018,1,10,8,0,1.0,30.0,1.8,10.4,30.0,28.14,16.69
2018,1,10,8,15,13.5,46.0,1.85,10.6,48.0,41.34,30.52
2018,1,10,8,30,26.0,62.0,1.9,10.8,66.0,54.85,43.22
2018,1,10,8,45,30.0,77.5,1.9,11.0,83.5,68.55,52.79
2018,1,10,9,0,34.0,93.0,1.9,11.2,101.0,84.78,66.0
2018,1,10,9,15,50.0,107.0,2.0,11.3,121.5,101.51,79.31
2018,1,10,9,30,66.0,121.0,2.1,11.4,142.0,119.6,93.82
2018,1,10,9,45,58.0,134.5,2.15,11.55,154.5,134.09,106.4
2018,1,10,10,0,50.0,148.0,2.2,11.7,167.0,147.88,118.33
2018,1,10,10,15,109.5,162.0,2.25,11.85,207.0,177.87,141.54
2018,1,10,10,30,169.0,176.0,2.3,12.0,247.0,214.03,170.25
2018,1,10,10,45,273.0,174.5,2.35,12.15,296.5,254.22,201.76
2018,1,10,11,0,377.0,173.0,2.4,12.3,346.0,301.52,239.59
2018,1,10,11,15,285.5,185.5,2.35,12.45,319.0,289.75,232.04
2018,1,10,11,30,194.0,198.0,2.3,12.6,292.0,271.99,218.97
2018,1,10,11,45,132.5,192.0,2.2,12.75,256.5,245.04,197.74
2018,1,10,12,0,71.0,186.0,2.1,12.9,221.0,213.49,172.26
2018,1,10,12,15,71.5,195.5,2.0,13.0,231.0,225.17,181.84
2018,1,10,12,30,72.0,205.0,1.9,13.1,241.0,236.87,191.25
2018,1,10,12,45,79.0,206.0,1.8,13.25,245.0,243.42,196.53
2018,1,10,13,0,86.0,207.0,1.7,13.4,249.0,249.95,201.81
2018,1,10,13,15,57.0,186.0,1.65,13.5,213.5,215.05,173.5
2018,1,10,13,30,28.0,165.0,1.6,13.6,178.0,179.43,144.46
2018,1,10,13,45,24.5,157.5,1.5,13.7,168.5,167.65,134.96
2018,1,10,14,0,21.0,150.0,1.4,13.8,159.0,158.73,127.71
2018,1,10,14,15,264.0,126.5,1.35,13.8,227.5,271.27,221.67
2018,1,10,14,30,507.0,103.0,1.3,13.8,296.0,374.64,304.28
2018,1,10,14,45,582.0,87.5,1.2,13.8,290.5,389.03,314.3
2018,1,10,15,0,657.0,72.0,1.1,13.8,285.0,398.87,320.61
2018,1,10,15,15,635.0,66.5,1.1,13.8,252.0,371.08,297.24
2018,1,10,15,30,613.0,61.0,1.1,13.8,219.0,342.32,272.58
2018,1,10,15,45,558.0,55.5,0.9,13.3,180.5,299.54,236.1
2018,1,10,16,0,503.0,50.0,0.7,12.8,142.0,258.09,199.92
2018,1,10,16,15,416.5,42.5,0.7,12.6,105.0,205.42,154.65
2018,1,10,16,30,330.0,35.0,0.7,12.4,68.0,157.02,109.49
2018,1,10,16,45,206.0,23.5,0.75,12.2,40.5,92.83,14.14
2018,1,10,17,0,82.0,12.0,0.8,12.0,13.0,31.83,0.0
2018,1,10,17,15,41.0,6.0,0.8,11.95,6.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,1,11,7,15,9.0,2.5,0.55,11.4,2.5,0.0,0.0
2018,1,11,7,30,18.0,5.0,0.6,11.6,5.0,4.91,0.0
2018,1,11,7,45,9.0,10.5,0.65,11.8,10.5,10.21,0.0
2018,1,11,8,0,0.0,16.0,0.7,12.0,16.0,15.44,6.64
2018,1,11,8,15,0.0,22.5,0.85,12.2,22.5,21.71,13.33
2018,1,11,8,30,0.0,29.0,1.0,12.4,29.0,27.99,19.27
2018,1,11,8,45,0.0,33.0,1.1,12.65,33.0,31.85,21.64
2018,1,11,9,0,0.0,37.0,1.2,12.9,37.0,35.72,25.06
2018,1,11,9,15,0.0,48.0,1.25,13.1,48.0,46.36,34.21
2018,1,11,9,30,0.0,59.0,1.3,13.3,59.0,57.01,43.27
2018,1,11,9,45,1.5,84.0,1.35,13.5,84.5,80.82,63.29
2018,1,11,10,0,3.0,109.0,1.4,13.7,110.0,104.48,82.96
2018,1,11,10,15,12.5,134.0,1.35,13.9,139.0,130.47,104.07
2018,1,11,10,30,22.0,159.0,1.3,14.1,168.0,157.29,125.7
2018,1,11,10,45,33.5,172.5,1.25,14.3,187.5,173.87,138.79
2018,1,11,11,0,45.0,186.0,1.2,14.5,207.0,192.72,153.74
2018,1,11,11,15,56.0,195.0,1.15,14.7,222.0,207.96,165.75
2018,1,11,11,30,67.0,204.0,1.1,14.9,237.0,223.75,178.19
2018,1,11,11,45,46.0,197.0,1.05,15.05,220.0,210.5,167.52
2018,1,11,12,0,25.0,190.0,1.0,15.2,203.0,195.11,155.13
2018,1,11,12,15,38.0,191.0,1.0,15.3,210.5,204.64,162.89
2018,1,11,12,30,51.0,192.0,1.0,15.4,218.0,213.64,170.17
2018,1,11,12,45,101.5,201.5,1.0,15.5,252.0,250.55,199.94
2018,1,11,13,0,152.0,211.0,1.0,15.6,286.0,291.45,232.46
2018,1,11,13,15,269.0,191.5,1.05,15.6,319.0,338.99,270.79
2018,1,11,13,30,386.0,172.0,1.1,15.6,352.0,387.09,309.11
2018,1,11,13,45,538.0,133.0,1.1,15.6,371.5,428.21,341.93
2018,1,11,14,0,690.0,94.0,1.1,15.6,391.0,468.31,373.41
2018,1,11,14,15,694.5,86.0,1.05,15.5,368.5,458.29,365.44
2018,1,11,14,30,699.0,78.0,1.0,15.4,346.0,445.82,355.71
2018,1,11,14,45,695.0,72.5,1.0,15.3,319.5,429.52,342.88
2018,1,11,15,0,691.0,67.0,1.0,15.2,293.0,411.15,327.95
