Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,15,15,656.0,63.0,1.0,15.2,256.5,378.42,301.2
2018,1,11,15,30,621.0,59.0,1.0,15.2,220.0,345.24,273.39
2018,1,11,15,45,563.0,53.0,0.85,14.45,180.5,300.35,235.93
2018,1,11,16,0,505.0,47.0,0.7,13.7,141.0,257.0,198.8
2018,1,11,16,15,430.0,40.0,0.75,13.3,105.5,208.7,157.19
2018,1,11,16,30,355.0,33.0,0.8,12.9,70.0,164.11,115.42
2018,1,11,16,45,239.0,22.5,0.85,12.5,42.5,102.66,26.76
2018,1,11,17,0,123.0,12.0,0.9,12.1,15.0,42.18,0.0
2018,1,11,17,15,61.5,6.0,0.95,11.95,7.5,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,12,7,15,53.0,4.5,1.2,9.75,5.0,0.0,0.0
2018,1,12,7,30,106.0,9.0,1.2,10.2,10.0,8.85,0.0
2018,1,12,7,45,265.5,18.5,1.15,10.6,38.5,14.84,0.0
2018,1,12,8,0,425.0,28.0,1.1,11.0,67.0,21.71,11.75
2018,1,12,8,15,502.0,33.5,1.2,11.35,103.5,26.75,17.79
2018,1,12,8,30,579.0,39.0,1.3,11.7,140.0,29.83,20.96
2018,1,12,8,45,448.5,48.5,1.4,12.05,139.0,40.31,24.3
2018,1,12,9,0,318.0,58.0,1.5,12.4,138.0,64.12,38.62
2018,1,12,9,15,160.5,77.0,1.55,12.85,117.5,83.13,58.59
2018,1,12,9,30,3.0,96.0,1.6,13.3,97.0,91.22,72.06
2018,1,12,9,45,3.5,112.0,1.7,13.75,113.5,106.48,84.68
2018,1,12,10,0,4.0,128.0,1.8,14.2,130.0,121.88,97.25
2018,1,12,10,15,15.0,146.0,1.75,14.5,152.5,142.03,113.34
2018,1,12,10,30,26.0,164.0,1.7,14.8,175.0,163.09,130.12
2018,1,12,10,45,21.5,167.0,1.7,15.1,176.5,166.03,132.37
2018,1,12,11,0,17.0,170.0,1.7,15.4,178.0,168.52,134.24
2018,1,12,11,15,21.5,179.5,1.75,15.6,190.0,180.32,143.62
2018,1,12,11,30,26.0,189.0,1.8,15.8,202.0,192.36,153.19
2018,1,12,11,45,25.5,191.0,1.8,16.0,204.0,195.26,155.36
2018,1,12,12,0,25.0,193.0,1.8,16.2,206.0,198.04,157.48
2018,1,12,12,15,26.0,193.5,1.8,16.3,207.0,200.0,159.04
2018,1,12,12,30,27.0,194.0,1.8,16.4,208.0,201.93,160.59
2018,1,12,12,45,63.5,204.5,1.85,16.5,236.0,234.2,186.8
2018,1,12,13,0,100.0,215.0,1.9,16.6,264.0,265.63,212.13
2018,1,12,13,15,151.5,208.0,1.95,16.55,280.0,290.96,232.92
2018,1,12,13,30,203.0,201.0,2.0,16.5,296.0,313.11,251.21
2018,1,12,13,45,424.0,153.0,2.0,16.5,340.5,390.1,313.79
2018,1,12,14,0,645.0,105.0,2.0,16.5,385.0,458.15,367.93
2018,1,12,14,15,732.5,84.5,1.95,16.3,383.0,478.13,383.52
2018,1,12,14,30,820.0,64.0,1.9,16.1,381.0,492.64,394.76
2018,1,12,14,45,797.0,62.0,1.85,15.95,348.0,468.99,375.79
2018,1,12,15,0,774.0,60.0,1.8,15.8,315.0,443.56,355.16
2018,1,12,15,15,740.0,56.5,1.8,15.8,277.0,409.91,327.46
2018,1,12,15,30,706.0,53.0,1.8,15.8,239.0,375.49,298.33
2018,1,12,15,45,657.0,48.5,1.4,14.5,199.0,333.38,262.76
2018,1,12,16,0,608.0,44.0,1.0,13.2,159.0,291.98,226.58
2018,1,12,16,15,527.0,38.0,1.05,12.65,119.5,241.81,183.03
2018,1,12,16,30,446.0,32.0,1.1,12.1,80.0,193.21,137.57
2018,1,12,16,45,283.0,22.0,1.15,11.6,47.5,116.18,40.83
2018,1,12,17,0,120.0,12.0,1.2,11.1,15.0,41.77,0.0
2018,1,12,17,15,60.0,6.0,1.15,10.9,7.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.1,6.95,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.25,6.85,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.3,6.75,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.35,6.65,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.45,6.6,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.5,6.65,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.55,6.7,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,1,13,7,15,12.5,2.5,2.7,7.15,2.5,0.0,0.0
2018,1,13,7,30,25.0,5.0,2.8,7.6,5.0,4.91,0.0
2018,1,13,7,45,12.5,10.5,2.95,8.05,10.5,9.84,0.0
2018,1,13,8,0,0.0,16.0,3.1,8.5,16.0,15.43,6.88
2018,1,13,8,15,0.0,26.0,3.2,8.95,26.0,25.1,16.51
2018,1,13,8,30,0.0,36.0,3.3,9.4,36.0,34.77,25.58
2018,1,13,8,45,0.0,48.0,3.35,9.85,48.0,46.29,34.3
2018,1,13,9,0,0.0,60.0,3.4,10.3,60.0,57.51,44.08
2018,1,13,9,15,4.5,80.5,3.4,10.75,82.0,76.78,60.43
2018,1,13,9,30,9.0,101.0,3.4,11.2,104.0,96.55,76.99
2018,1,13,9,45,29.0,123.0,3.35,11.65,134.0,119.14,95.11
2018,1,13,10,0,49.0,145.0,3.3,12.1,164.0,145.35,116.26
2018,1,13,10,15,81.0,164.5,3.25,12.55,198.0,174.38,139.37
2018,1,13,10,30,113.0,184.0,3.2,13.0,232.0,204.64,163.57
2018,1,13,10,45,202.5,186.0,3.15,13.4,278.0,242.67,193.21
2018,1,13,11,0,292.0,188.0,3.1,13.8,324.0,285.4,227.08
2018,1,13,11,15,479.5,155.0,3.05,14.2,387.0,340.2,270.13
2018,1,13,11,30,667.0,122.0,3.0,14.6,450.0,404.34,320.99
2018,1,13,11,45,783.5,94.5,2.95,14.95,486.0,448.37,356.48
2018,1,13,12,0,900.0,67.0,2.9,15.3,522.0,493.76,392.92
2018,1,13,12,15,738.5,108.0,2.9,15.45,481.5,472.61,377.5
2018,1,13,12,30,577.0,149.0,2.9,15.6,441.0,443.24,355.12
2018,1,13,12,45,589.5,143.0,2.85,15.7,438.0,454.17,364.51
2018,1,13,13,0,602.0,137.0,2.8,15.8,435.0,461.74,370.98
2018,1,13,13,15,624.5,126.0,2.8,15.8,427.5,467.65,376.43
2018,1,13,13,30,647.0,115.0,2.8,15.8,420.0,471.47,380.15
2018,1,13,13,45,590.5,122.0,2.75,15.75,391.0,449.71,363.21
2018,1,13,14,0,534.0,129.0,2.7,15.7,362.0,424.04,343.12
2018,1,13,14,15,600.5,108.0,2.65,15.55,354.5,436.63,353.78
2018,1,13,14,30,667.0,87.0,2.6,15.4,347.0,443.21,359.24
2018,1,13,14,45,725.0,72.0,2.55,15.2,332.5,446.47,361.61
2018,1,13,15,0,783.0,57.0,2.5,15.0,318.0,446.77,361.03
2018,1,13,15,15,713.0,58.5,2.5,15.0,274.5,401.9,324.05
2018,1,13,15,30,643.0,60.0,2.5,15.0,231.0,359.66,288.58
2018,1,13,15,45,547.0,57.0,2.2,13.9,185.5,301.62,240.6
2018,1,13,16,0,451.0,54.0,1.9,12.8,140.0,246.99,194.56
2018,1,13,16,15,387.0,44.5,1.95,12.2,105.5,200.96,154.32
2018,1,13,16,30,323.0,35.0,2.0,11.6,71.0,158.09,114.5
2018,1,13,16,45,213.5,23.5,2.05,11.0,43.0,99.28,41.68
2018,1,13,17,0,104.0,12.0,2.1,10.4,15.0,38.08,0.0
2018,1,13,17,15,52.0,6.0,2.15,10.25,7.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,2.55,9.05,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,2.75,8.55,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,2.85,8.45,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,3.15,8.35,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,3.25,8.25,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,3.3,8.15,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,3.25,8.1,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,3.2,8.15,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,1,14,7,15,34.5,4.5,3.15,8.3,5.0,0.0,0.0
2018,1,14,7,30,69.0,9.0,3.1,8.4,10.0,8.85,0.0
2018,1,14,7,45,96.0,16.5,3.1,8.5,23.0,12.83,0.0
2018,1,14,8,0,123.0,24.0,3.1,8.6,36.0,18.21,9.21
2018,1,14,8,15,61.5,37.5,3.05,8.8,43.5,33.16,23.65
2018,1,14,8,30,0.0,51.0,3.0,9.0,51.0,48.02,37.5
2018,1,14,8,45,0.5,68.0,3.0,9.25,68.0,63.28,48.97
2018,1,14,9,0,1.0,85.0,3.0,9.5,85.0,79.03,62.68
2018,1,14,9,15,16.0,101.5,2.9,9.8,106.5,96.12,76.69
2018,1,14,9,30,31.0,118.0,2.8,10.1,128.0,112.34,89.74
2018,1,14,9,45,41.0,132.0,2.75,10.4,146.5,129.14,103.47
2018,1,14,10,0,51.0,146.0,2.7,10.7,165.0,146.77,117.91
2018,1,14,10,15,154.5,160.0,2.65,11.0,225.0,188.93,150.03
2018,1,14,10,30,258.0,174.0,2.6,11.3,285.0,239.23,189.53
2018,1,14,10,45,263.5,183.5,2.5,11.65,302.0,260.64,207.67
2018,1,14,11,0,269.0,193.0,2.4,12.0,319.0,281.9,225.5
2018,1,14,11,15,230.0,206.0,2.3,12.25,316.0,288.32,231.56
2018,1,14,11,30,191.0,219.0,2.2,12.5,313.0,291.66,234.72
2018,1,14,11,45,145.5,220.0,2.15,12.75,292.5,278.42,224.37
2018,1,14,12,0,100.0,221.0,2.1,13.0,272.0,261.42,210.73
2018,1,14,12,15,73.5,215.5,2.0,13.2,253.0,246.14,198.34
2018,1,14,12,30,47.0,210.0,1.9,13.4,234.0,229.61,184.82
2018,1,14,12,45,81.0,212.0,1.8,13.55,252.5,250.97,202.34
2018,1,14,13,0,115.0,214.0,1.7,13.7,271.0,275.9,222.51
2018,1,14,13,15,174.5,208.0,1.7,13.8,292.0,303.84,245.44
2018,1,14,13,30,234.0,202.0,1.7,13.9,313.0,335.54,271.17
2018,1,14,13,45,265.5,189.0,1.65,13.95,310.0,340.67,275.59
2018,1,14,14,0,297.0,176.0,1.6,14.0,307.0,344.55,279.09
2018,1,14,14,15,247.5,169.5,1.65,13.85,274.0,311.57,253.0
2018,1,14,14,30,198.0,163.0,1.7,13.7,241.0,273.75,222.86
2018,1,14,14,45,238.0,145.5,1.75,13.6,231.0,278.86,227.57
2018,1,14,15,0,278.0,128.0,1.8,13.5,221.0,276.82,226.02
2018,1,14,15,15,267.5,114.0,1.8,13.5,195.0,252.85,206.01
2018,1,14,15,30,257.0,100.0,1.8,13.5,169.0,228.41,185.23
2018,1,14,15,45,208.5,86.5,1.85,12.7,136.5,188.46,151.86
2018,1,14,16,0,160.0,73.0,1.9,11.9,104.0,150.51,119.63
2018,1,14,16,15,121.5,57.0,1.85,11.5,77.0,115.35,89.09
2018,1,14,16,30,83.0,41.0,1.8,11.1,50.0,77.21,55.57
2018,1,14,16,45,61.0,25.5,1.8,10.7,30.5,53.33,23.94
2018,1,14,17,0,39.0,10.0,1.8,10.3,11.0,19.8,0.0
2018,1,14,17,15,19.5,5.0,1.65,10.15,5.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,15,7,15,9.5,3.0,2.0,8.4,3.0,0.0,0.0
2018,1,15,7,30,19.0,6.0,2.0,8.7,6.0,5.9,0.0
2018,1,15,7,45,17.5,19.0,1.95,8.95,20.0,17.67,0.0
2018,1,15,8,0,16.0,32.0,1.9,9.2,34.0,29.29,18.33
2018,1,15,8,15,31.5,49.0,1.85,9.55,54.0,43.79,32.95
2018,1,15,8,30,47.0,66.0,1.8,9.9,74.0,57.99,46.27
2018,1,15,8,45,74.5,82.0,1.7,10.25,99.0,70.03,53.64
2018,1,15,9,0,102.0,98.0,1.6,10.6,124.0,90.48,68.63
2018,1,15,9,15,120.0,112.0,1.5,11.0,147.5,110.86,84.24
2018,1,15,9,30,138.0,126.0,1.4,11.4,171.0,132.72,101.57
2018,1,15,9,45,143.5,142.0,1.35,11.8,193.0,155.23,120.29
2018,1,15,10,0,149.0,158.0,1.3,12.2,215.0,178.11,139.35
2018,1,15,10,15,152.0,168.5,1.25,12.55,230.5,195.89,154.24
2018,1,15,10,30,155.0,179.0,1.2,12.9,246.0,213.6,168.96
2018,1,15,10,45,264.0,179.5,1.1,13.25,300.5,257.63,202.79
2018,1,15,11,0,373.0,180.0,1.0,13.6,355.0,309.38,242.88
2018,1,15,11,15,378.5,185.0,1.0,13.75,368.0,329.14,259.27
2018,1,15,11,30,384.0,190.0,1.0,13.9,381.0,348.25,275.07
2018,1,15,11,45,346.5,200.5,0.95,14.05,375.0,352.36,278.89
2018,1,15,12,0,309.0,211.0,0.9,14.2,369.0,353.98,280.5
2018,1,15,12,15,268.0,217.0,0.9,14.25,354.0,347.29,275.75
2018,1,15,12,30,227.0,223.0,0.9,14.3,339.0,336.26,267.46
2018,1,15,12,45,186.0,223.0,0.9,14.35,317.5,319.39,254.49
2018,1,15,13,0,145.0,223.0,0.9,14.4,296.0,301.13,240.25
2018,1,15,13,15,123.0,215.5,0.9,14.4,276.0,284.35,227.32
2018,1,15,13,30,101.0,208.0,0.9,14.4,256.0,263.16,210.77
2018,1,15,13,45,82.5,193.0,0.9,14.4,231.0,238.97,191.77
2018,1,15,14,0,64.0,178.0,0.9,14.4,206.0,214.42,172.3
2018,1,15,14,15,83.5,165.0,0.85,14.4,199.5,211.83,170.73
2018,1,15,14,30,103.0,152.0,0.8,14.4,193.0,213.21,172.17
2018,1,15,14,45,122.0,144.5,0.8,14.4,189.0,215.01,173.84
2018,1,15,15,0,141.0,137.0,0.8,14.4,185.0,216.0,174.67
2018,1,15,15,15,250.0,110.0,0.8,14.4,183.0,240.82,194.73
2018,1,15,15,30,359.0,83.0,0.8,14.4,181.0,260.83,209.62
2018,1,15,15,45,323.5,72.5,0.75,13.85,150.0,226.65,180.74
2018,1,15,16,0,288.0,62.0,0.7,13.3,119.0,193.45,152.27
2018,1,15,16,15,256.0,49.0,0.7,13.05,90.5,159.84,122.69
2018,1,15,16,30,224.0,36.0,0.7,12.8,62.0,127.6,92.93
2018,1,15,16,45,168.5,25.5,0.7,12.55,40.5,90.54,47.01
2018,1,15,17,0,113.0,15.0,0.7,12.3,19.0,43.97,0.0
2018,1,15,17,15,56.5,7.5,0.7,12.15,9.5,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.45,11.85,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.2,12.1,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.2,12.05,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.15,11.95,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.1,11.9,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.15,11.85,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.2,11.8,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.45,11.65,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,1,16,7,15,7.0,1.5,0.7,11.3,1.5,0.0,0.0
2018,1,16,7,30,14.0,3.0,0.7,11.5,3.0,2.95,0.0
2018,1,16,7,45,7.0,9.5,0.7,11.65,9.5,9.23,0.0
2018,1,16,8,0,0.0,16.0,0.7,11.8,16.0,15.43,6.99
2018,1,16,8,15,0.0,23.5,0.8,12.05,23.5,22.68,14.27
2018,1,16,8,30,0.0,31.0,0.9,12.3,31.0,29.92,21.06
2018,1,16,8,45,1.0,43.0,0.95,12.55,43.5,41.55,29.95
2018,1,16,9,0,2.0,55.0,1.0,12.8,56.0,53.23,39.98
2018,1,16,9,15,2.0,46.5,0.9,13.2,47.5,45.13,33.06
2018,1,16,9,30,2.0,38.0,0.8,13.6,39.0,36.99,26.07
2018,1,16,9,45,1.0,54.5,0.65,14.0,55.0,52.85,39.56
2018,1,16,10,0,0.0,71.0,0.5,14.4,71.0,68.64,52.78
2018,1,16,10,15,8.0,100.0,0.55,14.6,103.5,98.18,77.06
2018,1,16,10,30,16.0,129.0,0.6,14.8,136.0,128.19,101.43
2018,1,16,10,45,8.0,120.0,0.7,15.0,123.5,117.95,92.97
2018,1,16,11,0,0.0,111.0,0.8,15.2,111.0,106.91,83.89
2018,1,16,11,15,3.5,109.0,0.8,15.3,110.5,106.56,83.49
2018,1,16,11,30,7.0,107.0,0.8,15.4,110.0,106.36,83.23
2018,1,16,11,45,7.0,105.0,0.8,15.5,108.5,104.67,81.79
2018,1,16,12,0,7.0,103.0,0.8,15.6,107.0,102.95,80.33
2018,1,16,12,15,3.5,90.5,0.8,15.65,92.5,89.29,69.04
2018,1,16,12,30,0.0,78.0,0.8,15.7,78.0,75.44,57.59
2018,1,16,12,45,12.0,115.0,0.8,15.75,121.0,117.71,92.58
2018,1,16,13,0,24.0,152.0,0.8,15.8,164.0,162.6,129.11
2018,1,16,13,15,23.0,160.5,0.85,15.75,172.0,169.01,134.25
2018,1,16,13,30,22.0,169.0,0.9,15.7,180.0,177.49,141.23
2018,1,16,13,45,13.5,114.0,0.9,15.65,120.5,118.22,93.15
2018,1,16,14,0,5.0,59.0,0.9,15.6,61.0,59.7,44.81
2018,1,16,14,15,3.5,64.5,0.9,15.45,66.0,64.19,48.74
2018,1,16,14,30,2.0,70.0,0.9,15.3,71.0,68.71,52.61
2018,1,16,14,45,10.5,77.0,0.9,15.2,81.0,79.93,62.21
2018,1,16,15,0,19.0,84.0,0.9,15.1,91.0,93.66,73.81
2018,1,16,15,15,9.5,55.0,0.9,15.1,58.5,57.6,43.44
2018,1,16,15,30,0.0,26.0,0.9,15.1,26.0,25.09,15.81
2018,1,16,15,45,0.0,17.0,0.85,14.4,17.0,16.39,8.4
2018,1,16,16,0,0.0,8.0,0.8,13.7,8.0,7.71,0.93
2018,1,16,16,15,0.0,10.5,0.8,13.35,10.5,10.12,2.9
2018,1,16,16,30,0.0,13.0,0.8,13.0,13.0,12.53,4.66
2018,1,16,16,45,6.5,10.0,0.85,12.65,10.0,11.65,1.94
2018,1,16,17,0,13.0,7.0,0.9,12.3,7.0,10.28,0.0
2018,1,16,17,15,6.5,3.5,0.9,12.15,3.5,0.0,0.0
2018,1,16,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,17,7,15,1.5,1.0,1.2,9.55,1.0,0.0,0.0
2018,1,17,7,30,3.0,2.0,1.2,10.0,2.0,1.97,0.0
2018,1,17,7,45,1.5,7.0,1.2,10.4,7.0,6.75,0.0
2018,1,17,8,0,0.0,12.0,1.2,10.8,12.0,11.57,3.9
2018,1,17,8,15,0.0,20.0,1.15,11.15,20.0,19.29,11.36
2018,1,17,8,30,0.0,28.0,1.1,11.5,28.0,27.02,18.55
2018,1,17,8,45,0.0,25.5,1.05,11.9,25.5,24.6,15.54
2018,1,17,9,0,0.0,23.0,1.0,12.3,23.0,22.19,13.52
2018,1,17,9,15,0.0,31.5,1.0,12.85,31.5,30.4,20.59
2018,1,17,9,30,0.0,40.0,1.0,13.4,40.0,38.62,27.58
2018,1,17,9,45,0.0,62.5,1.0,13.95,62.5,60.4,46.0
2018,1,17,10,0,0.0,85.0,1.0,14.5,85.0,81.81,63.81
2018,1,17,10,15,1.0,92.5,1.1,14.85,93.0,89.28,69.8
2018,1,17,10,30,2.0,100.0,1.2,15.2,101.0,96.84,75.86
2018,1,17,10,45,3.0,92.5,1.3,15.55,94.0,90.31,70.22
2018,1,17,11,0,4.0,85.0,1.4,15.9,87.0,83.71,64.58
2018,1,17,11,15,2.0,87.0,1.45,16.15,88.0,84.95,65.51
2018,1,17,11,30,0.0,89.0,1.5,16.4,89.0,86.07,66.32
2018,1,17,11,45,5.5,125.0,1.55,16.65,128.0,123.22,96.73
2018,1,17,12,0,11.0,161.0,1.6,16.9,167.0,160.78,127.06
2018,1,17,12,15,16.0,176.0,1.55,17.0,184.5,178.31,141.03
2018,1,17,12,30,21.0,191.0,1.5,17.1,202.0,196.15,155.26
2018,1,17,12,45,24.0,187.5,1.45,17.2,200.0,195.06,154.36
2018,1,17,13,0,27.0,184.0,1.4,17.3,198.0,196.32,155.43
2018,1,17,13,15,66.5,190.5,1.4,17.3,223.0,225.41,179.25
2018,1,17,13,30,106.0,197.0,1.4,17.3,248.0,258.67,206.12
2018,1,17,13,45,127.5,195.0,1.35,17.25,254.0,269.89,215.29
2018,1,17,14,0,149.0,193.0,1.3,17.2,260.0,280.71,224.2
2018,1,17,14,15,92.0,156.0,1.25,17.0,196.5,211.54,169.13
2018,1,17,14,30,35.0,119.0,1.2,16.8,133.0,138.17,109.69
2018,1,17,14,45,51.0,125.5,1.1,16.65,144.0,153.82,122.97
2018,1,17,15,0,67.0,132.0,1.0,16.5,155.0,169.63,135.96
2018,1,17,15,15,64.0,120.0,1.0,16.5,140.0,155.49,124.28
2018,1,17,15,30,61.0,108.0,1.0,16.5,125.0,141.37,112.51
2018,1,17,15,45,50.0,92.0,0.85,15.6,104.5,119.11,94.1
2018,1,17,16,0,39.0,76.0,0.7,14.7,84.0,97.2,75.66
2018,1,17,16,15,26.5,59.5,0.75,14.35,64.5,74.47,56.17
2018,1,17,16,30,14.0,43.0,0.8,14.0,45.0,52.13,36.73
2018,1,17,16,45,17.0,27.5,0.8,13.7,29.0,35.61,18.58
2018,1,17,17,0,20.0,12.0,0.8,13.4,13.0,17.09,0.0
2018,1,17,17,15,10.0,6.0,0.8,13.25,6.5,5.9,0.0
2018,1,17,17,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,18,7,15,0.0,0.5,1.45,11.35,0.5,0.0,0.0
2018,1,18,7,30,0.0,1.0,1.5,11.6,1.0,0.98,0.0
2018,1,18,7,45,0.0,3.0,1.55,11.85,3.0,2.89,0.0
2018,1,18,8,0,0.0,5.0,1.6,12.1,5.0,4.82,0.0
2018,1,18,8,15,0.0,6.5,1.65,12.25,6.5,6.26,0.0
2018,1,18,8,30,0.0,8.0,1.7,12.4,8.0,7.71,1.24
2018,1,18,8,45,0.0,9.5,1.75,12.55,9.5,9.16,2.22
2018,1,18,9,0,0.0,11.0,1.8,12.7,11.0,10.6,3.5
2018,1,18,9,15,0.0,29.5,1.85,12.85,29.5,28.47,18.91
2018,1,18,9,30,0.0,48.0,1.9,13.0,48.0,46.36,34.22
2018,1,18,9,45,0.0,51.0,1.95,13.1,51.0,49.27,36.64
2018,1,18,10,0,0.0,54.0,2.0,13.2,54.0,52.17,39.04
2018,1,18,10,15,1.0,57.0,2.05,13.35,57.5,55.36,41.62
2018,1,18,10,30,2.0,60.0,2.1,13.5,61.0,58.61,44.27
2018,1,18,10,45,1.0,45.5,2.2,13.6,46.0,44.3,32.09
2018,1,18,11,0,0.0,31.0,2.3,13.7,31.0,29.94,19.87
2018,1,18,11,15,0.0,43.0,2.35,13.8,43.0,41.54,29.67
2018,1,18,11,30,0.0,55.0,2.4,13.9,55.0,53.16,39.43
2018,1,18,11,45,0.0,73.0,2.45,14.0,73.0,70.59,54.02
2018,1,18,12,0,0.0,91.0,2.5,14.1,91.0,88.03,68.52
2018,1,18,12,15,6.5,97.5,2.55,14.2,101.0,97.58,76.49
2018,1,18,12,30,13.0,104.0,2.6,14.3,111.0,107.37,84.67
2018,1,18,12,45,9.0,125.0,2.7,14.35,130.0,125.94,100.0
2018,1,18,13,0,5.0,146.0,2.8,14.4,149.0,144.63,115.36
2018,1,18,13,15,5.0,137.5,2.85,14.35,140.0,136.52,108.77
2018,1,18,13,30,5.0,129.0,2.9,14.3,131.0,128.34,102.16
2018,1,18,13,45,6.0,125.0,2.9,14.25,127.5,125.13,99.67
2018,1,18,14,0,7.0,121.0,2.9,14.2,124.0,121.91,97.17
2018,1,18,14,15,26.5,130.0,2.85,14.05,141.0,144.77,116.64
2018,1,18,14,30,46.0,139.0,2.8,13.9,158.0,165.25,134.01
2018,1,18,14,45,33.0,118.5,2.75,13.7,131.5,137.13,110.71
2018,1,18,15,0,20.0,98.0,2.7,13.5,105.0,109.11,87.32
2018,1,18,15,15,15.5,79.5,2.7,13.5,84.5,85.12,67.1
2018,1,18,15,30,11.0,61.0,2.7,13.5,64.0,64.08,49.21
2018,1,18,15,45,5.5,42.5,2.5,13.0,44.0,43.4,31.56
2018,1,18,16,0,0.0,24.0,2.3,12.5,24.0,23.15,14.17
2018,1,18,16,15,0.0,18.0,2.35,12.3,18.0,17.36,9.07
2018,1,18,16,30,0.0,12.0,2.4,12.1,12.0,11.57,3.94
2018,1,18,16,45,0.0,7.5,2.45,11.9,7.5,7.23,0.0
2018,1,18,17,0,0.0,3.0,2.5,11.7,3.0,2.95,0.0
2018,1,18,17,15,0.0,1.5,2.55,11.55,1.5,1.47,0.0
2018,1,18,17,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,2.35,8.3,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,2.4,8.15,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,2.25,7.8,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,2.05,7.3,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.9,7.05,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.8,6.75,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,1,19,7,15,34.0,5.0,1.7,7.55,5.5,0.0,0.0
2018,1,19,7,30,68.0,10.0,1.7,8.2,11.0,9.83,0.0
2018,1,19,7,45,203.0,23.0,1.7,8.85,40.5,18.94,0.0
2018,1,19,8,0,338.0,36.0,1.7,9.5,70.0,29.1,18.69
2018,1,19,8,15,433.0,44.0,1.8,9.85,109.5,33.71,24.19
2018,1,19,8,30,528.0,52.0,1.9,10.2,149.0,38.27,28.73
2018,1,19,8,45,586.5,57.0,2.0,10.6,190.0,53.94,31.66
2018,1,19,9,0,645.0,62.0,2.1,11.0,231.0,91.13,49.31
2018,1,19,9,15,684.0,65.5,2.1,11.25,270.0,129.46,75.29
2018,1,19,9,30,723.0,69.0,2.1,11.5,309.0,172.99,109.93
2018,1,19,9,45,750.0,72.0,2.1,11.8,344.0,213.08,144.53
2018,1,19,10,0,777.0,75.0,2.1,12.1,379.0,254.18,181.02
2018,1,19,10,15,796.0,77.0,2.1,12.3,409.0,292.82,216.06
2018,1,19,10,30,815.0,79.0,2.1,12.5,439.0,331.28,250.69
2018,1,19,10,45,828.5,80.0,2.1,12.7,462.5,366.41,282.28
2018,1,19,11,0,842.0,81.0,2.1,12.9,486.0,400.5,312.39
2018,1,19,11,15,840.0,84.5,2.1,13.0,499.5,429.35,338.01
2018,1,19,11,30,838.0,88.0,2.1,13.1,513.0,455.93,361.21
2018,1,19,11,45,643.5,121.5,2.15,13.2,451.5,419.43,335.28
2018,1,19,12,0,449.0,155.0,2.2,13.3,390.0,372.15,299.53
2018,1,19,12,15,347.5,185.5,2.3,13.3,367.5,359.1,289.91
2018,1,19,12,30,246.0,216.0,2.4,13.3,345.0,343.73,277.64
2018,1,19,12,45,327.5,204.0,2.45,13.3,373.5,380.19,307.78
2018,1,19,13,0,409.0,192.0,2.5,13.3,402.0,420.45,340.53
2018,1,19,13,15,501.0,166.0,2.6,13.25,416.5,449.1,364.54
2018,1,19,13,30,593.0,140.0,2.7,13.2,431.0,478.4,388.99
2018,1,19,13,45,548.5,139.5,2.75,13.15,400.0,452.72,369.15
2018,1,19,14,0,504.0,139.0,2.8,13.1,369.0,427.65,349.72
2018,1,19,14,15,402.0,147.5,2.85,12.9,324.0,379.98,311.66
2018,1,19,14,30,300.0,156.0,2.9,12.7,279.0,327.61,269.33
2018,1,19,14,45,394.5,127.5,2.9,12.55,275.5,348.83,287.56
2018,1,19,15,0,489.0,99.0,2.9,12.4,272.0,359.93,296.84
2018,1,19,15,15,586.0,80.0,2.9,12.4,264.5,380.29,312.44
2018,1,19,15,30,683.0,61.0,2.9,12.4,257.0,389.73,318.13
2018,1,19,15,45,639.0,57.0,2.65,11.55,218.0,352.12,285.69
2018,1,19,16,0,595.0,53.0,2.4,10.7,179.0,313.2,251.34
2018,1,19,16,15,521.0,46.0,2.35,10.2,138.0,260.61,205.06
2018,1,19,16,30,447.0,39.0,2.3,9.7,97.0,211.35,160.27
2018,1,19,16,45,313.0,29.0,2.3,9.2,62.0,144.69,94.97
2018,1,19,17,0,179.0,19.0,2.3,8.7,27.0,76.93,0.0
2018,1,19,17,15,89.5,9.5,2.3,8.6,13.5,30.53,0.0
2018,1,19,17,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,2.3,8.35,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,2.35,7.6,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,2.4,7.35,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,2.4,6.85,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,2.35,6.15,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,2.3,5.45,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,2.25,4.6,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,2.2,4.25,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,2.2,4.15,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,2.2,4.1,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,2.25,4.05,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,2.3,3.95,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,2.3,3.85,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,2.3,3.75,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,2.3,3.7,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,1,20,7,15,58.5,5.5,2.35,4.8,6.5,0.0,0.0
2018,1,20,7,30,117.0,11.0,2.4,5.5,13.0,10.81,0.0
2018,1,20,7,45,282.5,20.5,2.45,6.25,44.5,16.27,0.0
2018,1,20,8,0,448.0,30.0,2.5,7.0,76.0,22.99,13.85
2018,1,20,8,15,535.5,36.0,2.55,7.6,117.0,28.58,19.88
2018,1,20,8,30,623.0,42.0,2.6,8.2,158.0,32.03,23.35
2018,1,20,8,45,677.0,46.0,2.6,8.8,200.5,50.08,26.5
2018,1,20,9,0,731.0,50.0,2.6,9.4,243.0,90.17,45.37
2018,1,20,9,15,765.5,52.5,2.7,10.0,282.5,130.83,73.22
2018,1,20,9,30,800.0,55.0,2.8,10.6,322.0,173.57,107.64
2018,1,20,9,45,824.0,57.0,2.9,11.15,357.5,215.49,144.42
2018,1,20,10,0,848.0,59.0,3.0,11.7,393.0,260.64,184.92
2018,1,20,10,15,863.5,60.5,3.0,12.0,423.0,300.39,221.57
2018,1,20,10,30,879.0,62.0,3.0,12.3,453.0,339.5,257.36
2018,1,20,10,45,889.0,63.5,3.0,12.65,476.5,375.79,290.34
2018,1,20,11,0,899.0,65.0,3.0,13.0,500.0,410.62,321.42
2018,1,20,11,15,905.5,66.0,3.0,13.15,516.5,441.88,349.24
2018,1,20,11,30,912.0,67.0,3.0,13.3,533.0,471.11,374.81
2018,1,20,11,45,914.5,68.0,3.05,13.5,542.0,496.3,396.7
2018,1,20,12,0,917.0,69.0,3.1,13.7,551.0,518.99,416.16
2018,1,20,12,15,914.0,70.5,3.05,13.8,552.0,536.82,431.35
2018,1,20,12,30,911.0,72.0,3.0,13.9,553.0,551.79,443.99
2018,1,20,12,45,896.5,75.5,3.0,14.0,544.0,559.81,451.08
2018,1,20,13,0,882.0,79.0,3.0,14.1,535.0,564.75,455.6
2018,1,20,13,15,876.0,78.0,2.95,14.1,521.0,567.88,458.66
2018,1,20,13,30,870.0,77.0,2.9,14.1,507.0,567.2,458.63
2018,1,20,13,45,868.5,73.5,2.85,14.05,488.0,563.45,456.26
2018,1,20,14,0,867.0,70.0,2.8,14.0,469.0,554.97,450.11
2018,1,20,14,15,854.0,68.0,2.75,13.85,441.5,542.78,440.91
2018,1,20,14,30,841.0,66.0,2.7,13.7,414.0,526.2,428.06
2018,1,20,14,45,822.0,64.0,2.6,13.55,381.0,504.13,410.43
2018,1,20,15,0,803.0,62.0,2.5,13.4,348.0,480.04,390.76
2018,1,20,15,15,747.0,60.5,2.5,13.4,304.0,436.84,355.52
2018,1,20,15,30,691.0,59.0,2.5,13.4,260.0,393.66,319.56
2018,1,20,15,45,422.5,60.0,2.25,12.2,177.0,263.41,214.02
2018,1,20,16,0,154.0,61.0,2.0,11.0,94.0,135.38,108.43
2018,1,20,16,15,285.5,48.5,2.0,10.4,93.0,173.98,137.66
2018,1,20,16,30,417.0,36.0,2.0,9.8,92.0,199.32,151.86
2018,1,20,16,45,324.5,28.0,2.05,9.15,61.5,148.39,99.98
2018,1,20,17,0,232.0,20.0,2.1,8.5,31.0,93.74,0.0
2018,1,20,17,15,116.0,10.0,2.1,8.3,15.5,37.64,0.0
2018,1,20,17,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,2.1,7.65,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,2.0,6.85,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.95,6.75,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.75,7.1,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,21,7,15,51.5,6.0,0.85,7.35,7.0,0.0,0.0
2018,1,21,7,30,103.0,12.0,0.8,7.5,14.0,11.8,0.0
2018,1,21,7,45,239.0,23.0,0.8,7.65,43.5,18.7,0.2
2018,1,21,8,0,375.0,34.0,0.8,7.8,73.0,26.77,17.16
2018,1,21,8,15,349.0,43.0,0.85,8.05,93.0,32.42,23.34
2018,1,21,8,30,323.0,52.0,0.9,8.3,113.0,38.18,28.96
2018,1,21,8,45,168.0,65.5,0.95,8.55,97.5,57.54,41.35
2018,1,21,9,0,13.0,79.0,1.0,8.8,82.0,75.27,59.22
2018,1,21,9,15,6.5,89.0,1.1,9.15,90.5,84.83,67.58
2018,1,21,9,30,0.0,99.0,1.2,9.5,99.0,93.76,75.38
2018,1,21,9,45,2.5,118.0,1.25,9.8,119.0,112.0,90.58
2018,1,21,10,0,5.0,137.0,1.3,10.1,139.0,130.57,105.87
2018,1,21,10,15,20.5,157.0,1.4,10.4,166.0,154.05,124.78
2018,1,21,10,30,36.0,177.0,1.5,10.7,193.0,177.07,143.28
2018,1,21,10,45,41.5,188.5,1.6,11.0,208.0,192.04,155.33
2018,1,21,11,0,47.0,200.0,1.7,11.3,223.0,207.37,167.67
2018,1,21,11,15,60.5,211.0,1.8,11.55,241.5,225.92,182.59
2018,1,21,11,30,74.0,222.0,1.9,11.8,260.0,245.21,198.11
2018,1,21,11,45,127.0,229.5,1.95,12.0,296.0,281.14,227.08
2018,1,21,12,0,180.0,237.0,2.0,12.2,332.0,318.94,257.47
2018,1,21,12,15,218.0,234.0,2.05,12.35,349.5,340.65,275.09
2018,1,21,12,30,256.0,231.0,2.1,12.5,367.0,365.17,294.99
2018,1,21,12,45,222.0,231.5,2.1,12.6,348.5,350.11,283.05
2018,1,21,13,0,188.0,232.0,2.1,12.7,330.0,335.93,271.82
2018,1,21,13,15,225.5,222.5,2.1,12.75,337.0,350.02,283.82
2018,1,21,13,30,263.0,213.0,2.1,12.8,344.0,367.54,298.35
2018,1,21,13,45,230.5,206.5,2.1,12.85,318.0,340.47,276.87
2018,1,21,14,0,198.0,200.0,2.1,12.9,292.0,316.76,258.01
2018,1,21,14,15,191.5,187.0,2.05,12.8,271.5,299.93,244.93
2018,1,21,14,30,185.0,174.0,2.0,12.7,251.0,282.46,231.16
2018,1,21,14,45,185.5,159.5,1.9,12.65,231.5,266.45,218.37
2018,1,21,15,0,186.0,145.0,1.8,12.6,212.0,249.71,204.78
2018,1,21,15,15,171.0,131.5,1.8,12.6,188.0,225.9,185.09
2018,1,21,15,30,156.0,118.0,1.8,12.6,164.0,202.18,165.17
2018,1,21,15,45,130.5,101.5,1.6,11.9,136.0,170.53,138.6
2018,1,21,16,0,105.0,85.0,1.4,11.2,108.0,139.73,112.34
2018,1,21,16,15,84.0,67.5,1.45,10.95,83.5,110.43,86.83
2018,1,21,16,30,63.0,50.0,1.5,10.7,59.0,81.9,61.67
2018,1,21,16,45,43.5,34.0,1.6,10.45,39.0,56.75,37.43
2018,1,21,17,0,24.0,18.0,1.7,10.2,19.0,28.13,0.0
2018,1,21,17,15,12.0,9.0,1.75,10.15,9.5,11.76,0.0
2018,1,21,17,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,2.95,11.15,0.0,0.0,0.0
