Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,7,0,316.0,26.0,0.4,5.2,48.0,21.3,6.08
2018,3,4,7,15,438.5,34.0,0.4,5.65,91.5,25.89,17.17
2018,3,4,7,30,561.0,42.0,0.4,6.1,135.0,30.37,21.98
2018,3,4,7,45,632.0,46.5,0.4,6.55,185.0,34.68,26.23
2018,3,4,8,0,703.0,51.0,0.4,7.0,235.0,50.67,28.52
2018,3,4,8,15,747.5,55.0,0.4,7.55,286.0,94.95,48.85
2018,3,4,8,30,792.0,59.0,0.4,8.1,337.0,143.43,82.48
2018,3,4,8,45,822.5,61.5,0.45,8.65,385.5,192.09,122.37
2018,3,4,9,0,853.0,64.0,0.5,9.2,434.0,246.7,169.75
2018,3,4,9,15,872.5,67.0,0.5,9.6,478.5,296.85,214.49
2018,3,4,9,30,892.0,70.0,0.5,10.0,523.0,347.56,259.26
2018,3,4,9,45,905.5,73.0,0.5,10.4,562.5,396.4,301.69
2018,3,4,10,0,919.0,76.0,0.5,10.8,602.0,444.79,342.5
2018,3,4,10,15,931.0,77.0,0.45,11.15,635.0,489.95,379.27
2018,3,4,10,30,943.0,78.0,0.4,11.5,668.0,534.02,413.91
2018,3,4,10,45,951.5,79.0,0.4,11.8,694.0,574.95,445.66
2018,3,4,11,0,960.0,80.0,0.4,12.1,720.0,614.09,475.21
2018,3,4,11,15,965.0,80.5,0.35,12.35,738.0,648.7,500.16
2018,3,4,11,30,970.0,81.0,0.3,12.6,756.0,680.92,522.73
2018,3,4,11,45,972.5,81.5,0.3,12.85,766.0,708.99,542.58
2018,3,4,12,0,975.0,82.0,0.3,13.1,776.0,734.26,559.78
2018,3,4,12,15,972.0,83.5,0.3,13.2,776.5,753.83,572.46
2018,3,4,12,30,969.0,85.0,0.3,13.3,777.0,770.21,583.09
2018,3,4,12,45,962.0,87.5,0.3,13.4,769.5,781.52,590.41
2018,3,4,13,0,955.0,90.0,0.3,13.5,762.0,789.51,595.68
2018,3,4,13,15,951.5,88.5,0.35,13.5,747.0,792.62,598.92
2018,3,4,13,30,948.0,87.0,0.4,13.5,732.0,792.44,600.17
2018,3,4,13,45,941.5,86.0,0.45,13.55,709.5,787.31,598.14
2018,3,4,14,0,935.0,85.0,0.5,13.6,687.0,778.98,594.12
2018,3,4,14,15,925.0,84.0,0.5,13.5,657.0,764.99,585.81
2018,3,4,14,30,915.0,83.0,0.5,13.4,627.0,748.06,575.61
2018,3,4,14,45,901.5,81.0,0.55,13.3,590.5,724.78,561.8
2018,3,4,15,0,888.0,79.0,0.6,13.2,554.0,698.95,546.13
2018,3,4,15,15,868.5,77.0,0.6,13.2,511.5,670.31,527.05
2018,3,4,15,30,849.0,75.0,0.6,13.2,469.0,636.35,502.97
2018,3,4,15,45,822.5,72.0,0.75,12.8,422.0,595.31,475.49
2018,3,4,16,0,796.0,69.0,0.9,12.4,375.0,553.3,445.9
2018,3,4,16,15,756.5,64.5,0.95,11.8,324.5,501.75,407.01
2018,3,4,16,30,717.0,60.0,1.0,11.2,274.0,450.74,366.85
2018,3,4,16,45,657.0,55.5,1.05,10.6,223.5,390.77,317.69
2018,3,4,17,0,597.0,51.0,1.1,10.0,173.0,336.98,271.31
2018,3,4,17,15,498.5,43.0,1.25,9.55,125.5,264.61,208.49
2018,3,4,17,30,400.0,35.0,1.4,9.1,78.0,199.54,147.81
2018,3,4,17,45,243.0,23.0,1.5,8.6,45.0,112.81,20.17
2018,3,4,18,0,86.0,11.0,1.6,8.1,12.0,33.92,0.0
2018,3,4,18,15,43.0,5.5,1.65,7.9,6.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.8,6.75,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.8,5.75,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.75,5.45,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.65,5.05,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.6,4.85,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.6,4.35,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.6,3.65,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.65,3.35,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.75,2.85,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.8,2.7,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.85,2.55,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.9,2.4,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.95,2.35,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,2.0,2.3,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,2.05,2.2,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,2.1,2.1,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,2.15,2.2,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,2.2,2.3,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,2.25,2.35,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,2.3,2.4,0.0,0.0,0.0
2018,3,5,6,15,10.0,1.5,2.45,2.95,1.0,0.0,0.0
2018,3,5,6,30,20.0,3.0,2.6,3.5,2.0,0.0,0.0
2018,3,5,6,45,165.5,16.0,2.7,4.1,27.0,15.73,0.0
2018,3,5,7,0,311.0,29.0,2.8,4.7,52.0,24.1,9.89
2018,3,5,7,15,433.0,37.5,2.9,5.2,96.5,28.93,19.94
2018,3,5,7,30,555.0,46.0,3.0,5.7,141.0,33.68,24.96
2018,3,5,7,45,626.5,51.5,3.1,6.2,192.0,35.62,27.04
2018,3,5,8,0,698.0,57.0,3.2,6.7,243.0,59.42,34.03
2018,3,5,8,15,743.5,61.0,3.25,7.25,294.5,103.67,55.76
2018,3,5,8,30,789.0,65.0,3.3,7.8,346.0,152.29,90.65
2018,3,5,8,45,820.0,68.5,3.35,8.4,395.5,201.94,132.43
2018,3,5,9,0,851.0,72.0,3.4,9.0,445.0,253.88,178.76
2018,3,5,9,15,872.5,74.0,3.35,9.55,489.5,303.87,224.61
2018,3,5,9,30,894.0,76.0,3.3,10.1,534.0,358.05,273.52
2018,3,5,9,45,909.0,77.0,3.25,10.65,572.5,405.86,316.53
2018,3,5,10,0,924.0,78.0,3.2,11.2,611.0,453.28,358.11
2018,3,5,10,15,935.5,79.0,3.1,11.65,644.0,498.5,396.8
2018,3,5,10,30,947.0,80.0,3.0,12.1,677.0,542.57,433.38
2018,3,5,10,45,956.0,80.5,2.95,12.6,703.0,583.47,466.48
2018,3,5,11,0,965.0,81.0,2.9,13.1,729.0,622.61,497.28
2018,3,5,11,15,970.0,82.0,2.75,13.4,747.5,657.87,524.27
2018,3,5,11,30,975.0,83.0,2.6,13.7,766.0,690.75,548.69
2018,3,5,11,45,978.5,82.5,2.45,14.0,776.0,718.61,568.81
2018,3,5,12,0,982.0,82.0,2.3,14.3,786.0,743.68,585.69
2018,3,5,12,15,983.0,81.5,2.25,14.45,787.5,764.09,599.4
2018,3,5,12,30,984.0,81.0,2.2,14.6,789.0,781.39,610.9
2018,3,5,12,45,983.0,80.5,2.1,14.75,782.5,794.03,618.76
2018,3,5,13,0,982.0,80.0,2.0,14.9,776.0,803.38,624.35
2018,3,5,13,15,978.0,79.5,1.95,15.0,761.0,807.17,626.68
2018,3,5,13,30,974.0,79.0,1.9,15.1,746.0,807.59,626.81
2018,3,5,13,45,968.0,78.0,1.9,15.15,723.0,802.65,623.91
2018,3,5,14,0,962.0,77.0,1.9,15.2,700.0,794.42,618.87
2018,3,5,14,15,953.0,76.0,1.85,15.15,670.0,780.78,609.92
2018,3,5,14,30,944.0,75.0,1.8,15.1,640.0,764.09,598.94
2018,3,5,14,45,931.5,73.0,1.8,15.05,603.0,740.9,583.78
2018,3,5,15,0,919.0,71.0,1.8,15.0,566.0,715.03,566.69
2018,3,5,15,15,901.0,69.0,1.8,15.0,523.0,683.03,544.88
2018,3,5,15,30,883.0,67.0,1.8,15.0,480.0,649.02,520.58
2018,3,5,15,45,857.5,65.0,1.6,14.55,433.0,608.66,489.96
2018,3,5,16,0,832.0,63.0,1.4,14.1,386.0,570.74,460.33
2018,3,5,16,15,795.5,59.5,1.3,13.35,335.5,520.66,421.69
2018,3,5,16,30,759.0,56.0,1.2,12.6,285.0,470.86,381.9
2018,3,5,16,45,680.5,53.0,1.15,11.85,230.5,401.92,325.68
2018,3,5,17,0,602.0,50.0,1.1,11.1,176.0,340.24,273.23
2018,3,5,17,15,510.0,41.5,1.15,10.65,128.0,269.35,211.76
2018,3,5,17,30,418.0,33.0,1.2,10.2,80.0,205.46,152.65
2018,3,5,17,45,266.0,22.0,1.25,9.75,46.5,121.0,36.0
2018,3,5,18,0,114.0,11.0,1.3,9.3,13.0,41.8,0.0
2018,3,5,18,15,57.0,5.5,1.3,9.15,6.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.85,6.45,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.95,6.15,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,2.05,5.75,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,2.05,5.7,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,2.0,5.65,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.95,5.6,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.9,5.55,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.95,5.4,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.05,5.2,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.1,5.05,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,2.15,4.95,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,3,6,6,15,12.0,2.0,2.25,5.5,1.5,0.0,0.0
2018,3,6,6,30,24.0,4.0,2.3,6.1,3.0,0.0,0.0
2018,3,6,6,45,152.0,16.0,2.35,6.7,26.5,15.73,0.0
2018,3,6,7,0,280.0,28.0,2.4,7.3,50.0,22.63,10.34
2018,3,6,7,15,354.5,38.0,2.5,7.85,87.0,29.03,19.93
2018,3,6,7,30,429.0,48.0,2.6,8.4,124.0,35.1,26.0
2018,3,6,7,45,494.0,58.0,2.65,8.95,172.0,40.83,31.49
2018,3,6,8,0,559.0,68.0,2.7,9.5,220.0,64.72,39.06
2018,3,6,8,15,608.5,74.0,2.75,10.05,269.0,104.37,60.26
2018,3,6,8,30,658.0,80.0,2.8,10.6,318.0,148.84,92.46
2018,3,6,8,45,660.5,93.0,2.85,11.15,359.0,195.39,132.47
2018,3,6,9,0,663.0,106.0,2.9,11.7,400.0,241.71,173.93
2018,3,6,9,15,735.5,100.0,2.8,12.2,456.0,290.36,215.53
2018,3,6,9,30,808.0,94.0,2.7,12.7,512.0,347.4,264.2
2018,3,6,9,45,860.5,86.5,2.65,13.25,561.0,397.87,307.68
2018,3,6,10,0,913.0,79.0,2.6,13.8,610.0,454.26,355.0
2018,3,6,10,15,922.0,80.5,2.5,14.2,641.5,498.4,392.08
2018,3,6,10,30,931.0,82.0,2.4,14.6,673.0,541.23,426.99
2018,3,6,10,45,938.5,82.5,2.3,15.05,698.0,580.79,458.24
2018,3,6,11,0,946.0,83.0,2.2,15.5,723.0,618.52,487.13
2018,3,6,11,15,950.5,84.0,2.1,15.85,741.0,652.91,512.83
2018,3,6,11,30,955.0,85.0,2.0,16.2,759.0,684.92,536.07
2018,3,6,11,45,947.5,89.5,1.9,16.5,765.5,709.99,553.63
2018,3,6,12,0,940.0,94.0,1.8,16.8,772.0,731.91,568.16
2018,3,6,12,15,950.0,90.0,1.7,17.05,776.5,754.36,582.35
2018,3,6,12,30,960.0,86.0,1.6,17.3,781.0,774.04,594.45
2018,3,6,12,45,958.0,86.0,1.5,17.55,774.5,786.16,601.24
2018,3,6,13,0,956.0,86.0,1.4,17.8,768.0,795.04,605.86
2018,3,6,13,15,948.0,86.5,1.3,17.9,751.5,796.74,605.95
2018,3,6,13,30,940.0,87.0,1.2,18.0,735.0,795.15,603.94
2018,3,6,13,45,928.0,87.5,1.05,18.15,710.0,787.36,597.03
2018,3,6,14,0,916.0,88.0,0.9,18.3,685.0,776.47,588.1
2018,3,6,14,15,882.5,91.5,0.85,18.3,646.0,750.07,570.39
2018,3,6,14,30,849.0,95.0,0.8,18.3,607.0,724.75,553.6
2018,3,6,14,45,828.0,91.5,0.75,18.35,566.5,695.43,533.88
2018,3,6,15,0,807.0,88.0,0.7,18.4,526.0,663.97,512.62
2018,3,6,15,15,798.0,82.0,0.7,18.4,487.0,635.89,493.94
2018,3,6,15,30,789.0,76.0,0.7,18.4,448.0,605.6,472.86
2018,3,6,15,45,742.0,76.5,0.55,18.0,399.0,557.07,436.71
2018,3,6,16,0,695.0,77.0,0.4,17.6,350.0,510.95,401.73
2018,3,6,16,15,636.0,75.0,0.4,17.0,299.5,454.49,359.83
2018,3,6,16,30,577.0,73.0,0.4,16.4,249.0,400.18,318.13
2018,3,6,16,45,488.5,68.0,0.4,15.75,198.5,330.66,263.16
2018,3,6,17,0,400.0,63.0,0.4,15.1,148.0,264.6,209.23
2018,3,6,17,15,330.0,51.0,0.55,14.55,108.5,207.26,160.94
2018,3,6,17,30,260.0,39.0,0.7,14.0,69.0,155.72,114.87
2018,3,6,17,45,167.0,25.0,0.8,13.45,40.5,94.51,35.45
2018,3,6,18,0,74.0,11.0,0.9,12.9,12.0,31.15,0.0
2018,3,6,18,15,37.0,5.5,0.95,12.6,6.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,7,6,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,7,6,45,0.0,2.0,1.45,9.45,2.0,1.97,0.0
2018,3,7,7,0,0.0,4.0,1.4,9.5,4.0,3.85,0.0
2018,3,7,7,15,0.0,5.0,1.4,9.9,5.0,4.82,0.0
2018,3,7,7,30,0.0,6.0,1.4,10.3,6.0,5.78,0.0
2018,3,7,7,45,0.0,11.0,1.4,10.7,11.0,10.6,3.98
2018,3,7,8,0,0.0,16.0,1.4,11.1,16.0,15.43,7.76
2018,3,7,8,15,0.0,24.0,1.3,11.7,24.0,23.16,14.43
2018,3,7,8,30,0.0,32.0,1.2,12.3,32.0,30.89,21.03
2018,3,7,8,45,1.5,49.0,1.1,12.85,49.5,47.62,35.15
2018,3,7,9,0,3.0,66.0,1.0,13.4,67.0,64.51,49.2
2018,3,7,9,15,103.0,142.0,1.15,14.1,195.5,158.74,124.31
2018,3,7,9,30,203.0,218.0,1.3,14.8,324.0,263.79,206.52
2018,3,7,9,45,237.0,237.5,1.4,15.5,370.0,302.1,236.19
2018,3,7,10,0,271.0,257.0,1.5,16.2,416.0,346.54,270.67
2018,3,7,10,15,297.5,264.0,1.65,16.7,447.0,379.03,296.07
2018,3,7,10,30,324.0,271.0,1.8,17.2,478.0,413.03,322.47
2018,3,7,10,45,379.0,267.0,2.0,17.65,518.5,453.62,354.1
2018,3,7,11,0,434.0,263.0,2.2,18.1,559.0,496.48,387.24
2018,3,7,11,15,604.5,207.0,2.25,18.35,630.5,564.21,440.28
2018,3,7,11,30,775.0,151.0,2.3,18.6,702.0,638.39,497.45
2018,3,7,11,45,855.0,121.0,2.4,18.8,736.0,684.48,532.72
2018,3,7,12,0,935.0,91.0,2.5,19.0,770.0,730.08,566.91
2018,3,7,12,15,944.0,88.0,2.55,19.1,774.5,752.7,582.66
2018,3,7,12,30,953.0,85.0,2.6,19.2,779.0,772.55,596.67
2018,3,7,12,45,951.5,84.0,2.6,19.3,772.0,783.86,604.42
2018,3,7,13,0,950.0,83.0,2.6,19.4,765.0,791.94,610.07
2018,3,7,13,15,946.5,82.0,2.6,19.4,750.0,795.28,612.77
2018,3,7,13,30,943.0,81.0,2.6,19.4,735.0,795.34,613.33
2018,3,7,13,45,937.5,79.5,2.65,19.4,712.5,790.11,610.65
2018,3,7,14,0,932.0,78.0,2.7,19.4,690.0,781.68,605.85
2018,3,7,14,15,922.5,76.5,2.7,19.25,659.5,767.17,596.87
2018,3,7,14,30,913.0,75.0,2.7,19.1,629.0,749.7,585.87
2018,3,7,14,45,899.5,73.0,2.7,18.9,592.0,725.99,570.5
2018,3,7,15,0,886.0,71.0,2.7,18.7,555.0,699.76,553.25
2018,3,7,15,15,868.0,69.0,2.7,18.7,513.5,668.16,531.5
2018,3,7,15,30,850.0,67.0,2.7,18.7,472.0,634.66,507.69
2018,3,7,15,45,797.5,70.0,2.45,17.9,420.0,587.34,472.14
2018,3,7,16,0,745.0,73.0,2.2,17.1,368.0,536.94,433.58
2018,3,7,16,15,555.5,88.0,2.05,16.4,292.0,426.42,346.55
2018,3,7,16,30,366.0,103.0,1.9,15.7,216.0,322.24,262.54
2018,3,7,16,45,293.5,90.0,1.75,15.0,170.5,259.7,211.17
2018,3,7,17,0,221.0,77.0,1.6,14.3,125.0,195.21,157.03
2018,3,7,17,15,168.0,59.5,1.65,13.9,90.5,145.84,114.41
2018,3,7,17,30,115.0,42.0,1.7,13.5,56.0,100.52,74.33
2018,3,7,17,45,71.0,25.5,1.7,13.1,33.0,60.03,25.44
2018,3,7,18,0,27.0,9.0,1.7,12.7,10.0,16.35,0.0
2018,3,7,18,15,13.5,4.5,1.7,12.6,5.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,8,6,15,4.0,1.5,0.9,11.5,1.5,0.0,0.0
2018,3,8,6,30,8.0,3.0,0.9,11.8,3.0,0.0,0.0
2018,3,8,6,45,4.0,7.5,0.9,12.1,7.5,7.37,0.0
2018,3,8,7,0,0.0,12.0,0.9,12.4,12.0,11.57,3.35
2018,3,8,7,15,42.5,25.0,0.9,12.65,33.0,22.91,14.41
2018,3,8,7,30,85.0,38.0,0.9,12.9,54.0,31.21,22.2
2018,3,8,7,45,141.0,59.0,0.9,13.1,94.5,47.18,36.71
2018,3,8,8,0,197.0,80.0,0.9,13.3,135.0,72.42,51.32
2018,3,8,8,15,120.0,82.5,0.95,13.55,118.0,84.05,61.13
2018,3,8,8,30,43.0,85.0,1.0,13.8,101.0,85.78,65.44
2018,3,8,8,45,22.5,87.5,1.0,14.1,96.0,86.89,67.1
2018,3,8,9,0,2.0,90.0,1.0,14.4,91.0,87.21,67.95
2018,3,8,9,15,43.0,145.0,1.0,14.6,167.5,147.51,116.33
2018,3,8,9,30,84.0,200.0,1.0,14.8,244.0,212.62,167.77
2018,3,8,9,45,139.5,230.5,1.0,15.05,310.0,263.13,206.81
2018,3,8,10,0,195.0,261.0,1.0,15.3,376.0,321.79,251.99
2018,3,8,10,15,227.5,275.5,1.0,15.55,417.0,360.39,281.45
2018,3,8,10,30,260.0,290.0,1.0,15.8,458.0,399.45,311.1
2018,3,8,10,45,303.5,294.0,1.0,16.05,497.0,439.23,341.12
2018,3,8,11,0,347.0,298.0,1.0,16.3,536.0,481.34,372.54
2018,3,8,11,15,360.5,302.5,1.05,16.6,555.0,507.6,391.93
2018,3,8,11,30,374.0,307.0,1.1,16.9,574.0,533.71,411.15
2018,3,8,11,45,384.0,299.0,1.15,17.2,576.5,545.27,419.88
2018,3,8,12,0,394.0,291.0,1.2,17.5,579.0,555.94,428.05
2018,3,8,12,15,623.5,206.0,1.25,17.65,662.5,648.97,499.99
2018,3,8,12,30,853.0,121.0,1.3,17.8,746.0,742.39,569.11
2018,3,8,12,45,889.0,108.5,1.35,17.95,755.0,767.26,585.68
2018,3,8,13,0,925.0,96.0,1.4,18.1,764.0,791.12,602.35
2018,3,8,13,15,913.5,98.0,1.45,18.0,746.5,791.47,603.5
2018,3,8,13,30,902.0,100.0,1.5,17.9,729.0,788.64,602.84
2018,3,8,13,45,839.0,117.5,1.5,17.8,688.5,763.22,586.1
2018,3,8,14,0,776.0,135.0,1.5,17.7,648.0,732.53,565.83
2018,3,8,14,15,665.5,159.5,1.5,17.55,585.5,674.5,524.6
2018,3,8,14,30,555.0,184.0,1.5,17.4,523.0,611.12,478.34
2018,3,8,14,45,674.0,142.0,1.5,17.25,530.0,648.95,509.73
2018,3,8,15,0,793.0,100.0,1.5,17.1,537.0,674.19,530.77
2018,3,8,15,15,713.0,109.5,1.5,17.1,480.0,617.33,488.64
2018,3,8,15,30,633.0,119.0,1.5,17.1,423.0,559.81,445.84
2018,3,8,15,45,614.5,111.0,1.45,16.7,382.0,523.65,419.62
2018,3,8,16,0,596.0,103.0,1.4,16.3,341.0,486.57,391.81
2018,3,8,16,15,584.0,89.0,1.3,15.7,297.5,445.88,360.61
2018,3,8,16,30,572.0,75.0,1.2,15.1,254.0,404.2,327.51
2018,3,8,16,45,554.0,66.5,1.15,14.5,215.0,365.09,295.06
2018,3,8,17,0,536.0,58.0,1.1,13.9,176.0,326.0,260.97
2018,3,8,17,15,358.5,50.5,1.2,13.4,120.5,222.19,174.87
2018,3,8,17,30,181.0,43.0,1.3,12.9,65.0,133.06,99.96
2018,3,8,17,45,136.0,28.0,1.35,12.4,40.0,90.88,46.15
2018,3,8,18,0,91.0,13.0,1.4,11.9,15.0,38.35,0.0
2018,3,8,18,15,45.5,6.5,1.45,11.7,7.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,9,6,15,23.0,3.0,1.5,9.3,3.0,0.0,0.0
2018,3,9,6,30,46.0,6.0,1.6,9.7,6.0,5.9,0.0
2018,3,9,6,45,158.0,18.0,1.65,10.1,30.5,14.66,0.0
2018,3,9,7,0,270.0,30.0,1.7,10.5,55.0,23.57,13.36
2018,3,9,7,15,256.0,43.5,1.8,10.9,79.0,32.81,23.27
2018,3,9,7,30,242.0,57.0,1.9,11.3,103.0,41.96,31.96
2018,3,9,7,45,232.5,69.5,2.0,11.65,124.5,49.88,39.33
2018,3,9,8,0,223.0,82.0,2.1,12.0,146.0,76.31,53.74
2018,3,9,8,15,197.5,116.0,2.05,12.5,180.5,114.57,83.87
2018,3,9,8,30,172.0,150.0,2.0,13.0,215.0,154.89,117.82
2018,3,9,8,45,113.0,158.5,2.0,13.5,203.5,161.76,125.91
2018,3,9,9,0,54.0,167.0,2.0,14.0,192.0,165.8,131.33
2018,3,9,9,15,94.5,197.5,1.9,14.5,246.0,208.17,164.48
2018,3,9,9,30,135.0,228.0,1.8,15.0,300.0,251.41,198.15
2018,3,9,9,45,258.5,231.5,1.75,15.55,381.5,307.94,241.32
2018,3,9,10,0,382.0,235.0,1.7,16.1,463.0,378.05,295.25
2018,3,9,10,15,473.0,220.0,1.7,16.4,517.5,423.82,331.05
2018,3,9,10,30,564.0,205.0,1.7,16.7,572.0,477.78,373.06
2018,3,9,10,45,554.5,218.0,1.7,17.0,590.0,507.76,395.93
2018,3,9,11,0,545.0,231.0,1.7,17.3,608.0,535.9,417.0
2018,3,9,11,15,545.5,238.0,1.75,17.45,623.0,562.7,437.3
2018,3,9,11,30,546.0,245.0,1.8,17.6,638.0,588.12,456.29
2018,3,9,11,45,495.0,269.0,1.8,17.75,629.0,593.91,459.57
2018,3,9,12,0,444.0,293.0,1.8,17.9,620.0,596.06,460.13
2018,3,9,12,15,387.0,310.5,1.8,17.95,595.5,582.39,449.34
2018,3,9,12,30,330.0,328.0,1.8,18.0,571.0,567.43,437.52
2018,3,9,12,45,269.0,338.0,1.8,18.0,535.0,539.6,416.32
2018,3,9,13,0,208.0,348.0,1.8,18.0,499.0,505.6,390.48
2018,3,9,13,15,192.5,342.0,1.8,17.95,479.5,491.77,380.65
2018,3,9,13,30,177.0,336.0,1.8,17.9,460.0,477.05,369.99
2018,3,9,13,45,156.5,325.0,1.8,17.85,432.0,452.63,352.02
2018,3,9,14,0,136.0,314.0,1.8,17.8,404.0,427.61,333.53
2018,3,9,14,15,148.0,299.5,1.8,17.7,393.5,422.78,331.12
2018,3,9,14,30,160.0,285.0,1.8,17.6,383.0,417.06,327.92
2018,3,9,14,45,173.0,261.0,1.75,17.5,361.5,400.71,316.68
2018,3,9,15,0,186.0,237.0,1.7,17.4,340.0,383.04,304.38
2018,3,9,15,15,322.5,199.5,1.7,17.4,362.0,440.67,352.26
2018,3,9,15,30,459.0,162.0,1.7,17.4,384.0,491.39,393.42
2018,3,9,15,45,445.5,148.0,1.7,16.85,346.0,456.75,367.7
2018,3,9,16,0,432.0,134.0,1.7,16.3,308.0,421.39,341.34
2018,3,9,16,15,376.5,122.5,1.6,15.75,260.5,364.35,296.45
2018,3,9,16,30,321.0,111.0,1.5,15.2,213.0,309.98,252.71
2018,3,9,16,45,285.5,95.0,1.4,14.65,174.0,256.32,208.69
2018,3,9,17,0,250.0,79.0,1.3,14.1,135.0,212.21,171.18
2018,3,9,17,15,205.5,62.0,1.3,13.75,100.0,165.41,130.54
2018,3,9,17,30,161.0,45.0,1.3,13.4,65.0,122.01,91.77
2018,3,9,17,45,103.5,29.0,1.3,13.05,39.5,77.03,41.84
2018,3,9,18,0,46.0,13.0,1.3,12.7,14.0,25.85,0.0
2018,3,9,18,15,23.0,6.5,1.3,12.55,7.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,0.7,10.4,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,0.6,10.6,1.0,0.98,0.0
2018,3,10,6,45,0.0,3.5,0.45,10.75,3.5,3.37,0.0
2018,3,10,7,0,0.0,6.0,0.3,10.9,6.0,5.78,0.0
2018,3,10,7,15,0.0,7.5,0.35,11.15,7.5,7.23,0.77
2018,3,10,7,30,0.0,9.0,0.4,11.4,9.0,8.67,2.19
2018,3,10,7,45,0.0,11.5,0.5,11.6,11.5,11.09,4.43
2018,3,10,8,0,0.0,14.0,0.6,11.8,14.0,13.5,6.09
2018,3,10,8,15,0.0,30.0,0.5,12.05,30.0,28.95,19.46
2018,3,10,8,30,0.0,46.0,0.4,12.3,46.0,44.43,32.68
2018,3,10,8,45,0.0,55.5,0.3,12.5,55.5,53.63,40.37
2018,3,10,9,0,0.0,65.0,0.2,12.7,65.0,62.83,47.98
2018,3,10,9,15,0.5,96.0,0.2,13.0,96.5,92.71,72.68
2018,3,10,9,30,1.0,127.0,0.2,13.3,128.0,122.02,96.32
2018,3,10,9,45,3.0,155.0,0.25,13.55,157.0,149.16,117.85
2018,3,10,10,0,5.0,183.0,0.3,13.8,186.0,176.56,139.31
2018,3,10,10,15,2.5,163.0,0.3,14.0,164.5,157.44,123.56
2018,3,10,10,30,0.0,143.0,0.3,14.2,143.0,137.66,107.52
2018,3,10,10,45,0.5,145.5,0.35,14.35,146.0,140.49,109.7
2018,3,10,11,0,1.0,148.0,0.4,14.5,149.0,143.34,111.82
2018,3,10,11,15,4.0,169.5,0.4,14.6,172.5,165.94,129.69
2018,3,10,11,30,7.0,191.0,0.4,14.7,196.0,188.82,147.52
2018,3,10,11,45,5.5,188.5,0.4,14.75,192.5,185.85,144.93
2018,3,10,12,0,4.0,186.0,0.4,14.8,189.0,182.77,142.4
2018,3,10,12,15,3.5,181.0,0.45,14.85,183.5,177.87,138.59
2018,3,10,12,30,3.0,176.0,0.5,14.9,178.0,172.91,134.74
2018,3,10,12,45,3.5,177.0,0.55,14.95,179.5,174.48,136.1
2018,3,10,13,0,4.0,178.0,0.6,15.0,181.0,176.07,137.46
2018,3,10,13,15,4.0,182.0,0.6,15.0,185.0,180.25,140.85
2018,3,10,13,30,4.0,186.0,0.6,15.0,189.0,184.46,144.28
2018,3,10,13,45,3.5,174.5,0.6,15.0,177.0,172.94,135.31
2018,3,10,14,0,3.0,163.0,0.6,15.0,165.0,161.36,126.33
2018,3,10,14,15,15.5,200.5,0.6,14.95,210.0,208.68,164.54
2018,3,10,14,30,28.0,238.0,0.6,14.9,255.0,262.97,207.4
2018,3,10,14,45,36.0,226.0,0.55,14.85,247.0,257.2,203.16
2018,3,10,15,0,44.0,214.0,0.5,14.8,239.0,251.03,199.0
2018,3,10,15,15,54.0,207.5,0.5,14.8,235.5,251.84,200.42
2018,3,10,15,30,64.0,201.0,0.5,14.8,232.0,252.29,201.48
2018,3,10,15,45,77.5,183.5,0.35,14.6,217.5,242.04,193.91
2018,3,10,16,0,91.0,166.0,0.2,14.4,203.0,230.76,185.39
2018,3,10,16,15,112.5,145.5,0.3,14.1,185.5,226.05,182.74
2018,3,10,16,30,134.0,125.0,0.4,13.8,168.0,212.58,172.56
2018,3,10,16,45,113.0,98.5,0.5,13.5,130.5,168.23,136.21
2018,3,10,17,0,92.0,72.0,0.6,13.2,93.0,124.61,99.62
2018,3,10,17,15,72.0,55.5,0.65,12.9,69.5,95.01,73.89
2018,3,10,17,30,52.0,39.0,0.7,12.6,46.0,66.67,48.77
2018,3,10,17,45,55.5,25.0,0.75,12.3,29.5,50.13,27.48
2018,3,10,18,0,59.0,11.0,0.8,12.0,13.0,27.76,0.0
2018,3,10,18,15,29.5,5.5,0.75,11.9,6.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,11,6,15,36.0,4.5,1.3,8.05,5.0,0.0,0.0
2018,3,11,6,30,72.0,9.0,1.3,8.6,10.0,8.85,0.0
2018,3,11,6,45,210.0,20.5,1.25,9.2,39.0,16.62,0.0
2018,3,11,7,0,348.0,32.0,1.2,9.8,68.0,24.87,15.3
2018,3,11,7,15,437.0,40.0,1.15,10.3,111.0,29.3,20.41
2018,3,11,7,30,526.0,48.0,1.1,10.8,154.0,33.56,24.61
2018,3,11,7,45,308.5,47.0,1.05,11.35,113.5,30.51,22.01
2018,3,11,8,0,91.0,46.0,1.0,11.9,73.0,43.23,28.81
2018,3,11,8,15,45.5,73.5,0.95,12.5,87.0,73.93,55.83
2018,3,11,8,30,0.0,101.0,0.9,13.1,101.0,95.97,76.04
2018,3,11,8,45,0.0,114.0,0.85,13.7,114.0,108.34,85.91
2018,3,11,9,0,0.0,127.0,0.8,14.3,127.0,120.75,95.65
2018,3,11,9,15,5.0,156.0,0.85,14.85,158.5,149.2,118.24
2018,3,11,9,30,10.0,185.0,0.9,15.4,190.0,178.23,140.93
2018,3,11,9,45,19.0,210.0,0.95,15.95,221.0,205.84,162.16
2018,3,11,10,0,28.0,235.0,1.0,16.5,252.0,231.3,181.49
2018,3,11,10,15,96.5,264.0,1.05,16.9,327.0,293.11,229.14
2018,3,11,10,30,165.0,293.0,1.1,17.3,402.0,358.76,279.04
2018,3,11,10,45,369.5,259.0,1.2,17.75,514.5,448.94,348.49
2018,3,11,11,0,574.0,225.0,1.3,18.2,627.0,553.04,427.04
2018,3,11,11,15,688.5,186.5,1.35,18.5,680.5,609.22,469.13
2018,3,11,11,30,803.0,148.0,1.4,18.8,734.0,669.78,514.27
2018,3,11,11,45,853.5,129.5,1.5,19.05,759.0,708.44,543.02
2018,3,11,12,0,904.0,111.0,1.6,19.3,784.0,745.98,570.2
2018,3,11,12,15,814.5,149.0,1.6,19.45,756.0,739.07,564.28
2018,3,11,12,30,725.0,187.0,1.6,19.6,728.0,726.84,554.11
2018,3,11,12,45,740.5,178.5,1.65,19.75,727.0,741.83,565.72
2018,3,11,13,0,756.0,170.0,1.7,19.9,726.0,754.48,575.41
2018,3,11,13,15,804.0,147.0,1.65,19.95,727.5,773.11,588.33
2018,3,11,13,30,852.0,124.0,1.6,20.0,729.0,790.23,599.88
2018,3,11,13,45,884.5,108.0,1.6,20.05,719.0,796.21,604.37
2018,3,11,14,0,917.0,92.0,1.6,20.1,709.0,801.56,608.69
2018,3,11,14,15,897.0,94.0,1.5,20.1,676.0,782.76,595.62
2018,3,11,14,30,877.0,96.0,1.4,20.1,643.0,761.34,581.05
2018,3,11,14,45,855.0,93.0,1.3,20.05,601.0,734.27,562.7
2018,3,11,15,0,833.0,90.0,1.2,20.0,559.0,701.49,540.35
2018,3,11,15,15,824.5,86.0,1.2,20.0,521.0,675.02,523.3
2018,3,11,15,30,816.0,82.0,1.2,20.0,483.0,646.28,503.89
2018,3,11,15,45,797.0,78.0,1.0,19.75,438.5,608.7,475.8
2018,3,11,16,0,778.0,74.0,0.8,19.5,394.0,569.8,446.19
2018,3,11,16,15,738.0,69.5,0.8,19.05,342.5,517.13,407.63
2018,3,11,16,30,698.0,65.0,0.8,18.6,291.0,465.1,368.22
2018,3,11,16,45,642.5,59.5,0.75,18.15,240.0,407.76,322.76
2018,3,11,17,0,587.0,54.0,0.7,17.7,189.0,350.95,276.05
2018,3,11,17,15,500.5,47.0,0.75,17.2,142.0,282.48,219.06
2018,3,11,17,30,414.0,40.0,0.8,16.7,95.0,220.29,165.03
2018,3,11,17,45,276.0,28.5,0.9,16.2,58.5,141.9,87.45
2018,3,11,18,0,138.0,17.0,1.0,15.7,22.0,56.78,0.0
2018,3,11,18,15,69.0,8.5,1.0,15.45,11.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,3,12,6,15,29.0,4.5,1.7,11.3,5.0,0.0,0.0
2018,3,12,6,30,58.0,9.0,1.7,11.7,10.0,8.85,0.0
2018,3,12,6,45,183.5,23.5,1.75,12.05,40.5,18.58,0.0
2018,3,12,7,0,309.0,38.0,1.8,12.4,71.0,30.53,20.11
2018,3,12,7,15,406.0,47.5,1.75,12.8,116.0,35.97,26.08
2018,3,12,7,30,503.0,57.0,1.7,13.2,161.0,41.2,31.16
2018,3,12,7,45,565.5,63.0,1.7,13.55,210.0,46.98,36.52
2018,3,12,8,0,628.0,69.0,1.7,13.9,259.0,86.89,47.52
2018,3,12,8,15,670.0,74.0,1.75,14.65,308.5,130.01,75.36
2018,3,12,8,30,712.0,79.0,1.8,15.4,358.0,177.1,111.96
2018,3,12,8,45,742.0,82.5,1.85,16.15,405.0,227.06,154.21
2018,3,12,9,0,772.0,86.0,1.9,16.9,452.0,276.03,196.67
2018,3,12,9,15,793.0,89.0,2.05,17.45,495.0,323.76,238.67
2018,3,12,9,30,814.0,92.0,2.2,18.0,538.0,372.38,280.79
2018,3,12,9,45,828.0,94.5,2.35,18.55,575.0,418.33,320.08
2018,3,12,10,0,842.0,97.0,2.5,19.1,612.0,464.03,358.19
2018,3,12,10,15,844.0,101.5,2.55,19.3,640.5,505.25,392.2
2018,3,12,10,30,846.0,106.0,2.6,19.5,669.0,544.84,424.07
2018,3,12,10,45,724.5,159.0,2.7,19.75,653.5,557.19,433.69
2018,3,12,11,0,603.0,212.0,2.8,20.0,638.0,561.53,436.37
2018,3,12,11,15,728.0,165.5,2.8,20.1,691.5,617.46,480.29
2018,3,12,11,30,853.0,119.0,2.8,20.2,745.0,678.46,527.15
2018,3,12,11,45,844.0,123.0,2.85,20.3,749.0,699.71,542.83
2018,3,12,12,0,835.0,127.0,2.9,20.4,753.0,718.04,556.43
2018,3,12,12,15,493.5,230.0,2.95,20.45,600.0,589.15,457.27
2018,3,12,12,30,152.0,333.0,3.0,20.5,447.0,442.43,341.46
2018,3,12,12,45,126.0,329.0,3.05,20.55,423.0,423.24,327.34
2018,3,12,13,0,100.0,325.0,3.1,20.6,399.0,398.79,308.62
2018,3,12,13,15,66.0,287.0,3.1,20.55,335.5,336.45,261.04
2018,3,12,13,30,32.0,249.0,3.1,20.5,272.0,273.06,211.96
2018,3,12,13,45,30.0,254.5,3.15,20.5,275.5,278.34,216.39
2018,3,12,14,0,28.0,260.0,3.2,20.5,279.0,283.73,220.77
2018,3,12,14,15,15.0,192.0,3.2,20.35,202.0,199.8,155.45
2018,3,12,14,30,2.0,124.0,3.2,20.2,125.0,122.13,93.76
2018,3,12,14,45,1.0,108.0,3.2,20.1,108.5,105.59,80.71
2018,3,12,15,0,0.0,92.0,3.2,20.0,92.0,89.05,67.5
2018,3,12,15,15,3.5,92.5,3.2,20.0,94.0,92.04,70.25
2018,3,12,15,30,7.0,93.0,3.2,20.0,96.0,94.91,72.9
2018,3,12,15,45,15.5,95.5,3.05,19.5,102.0,105.95,82.52
2018,3,12,16,0,24.0,98.0,2.9,19.0,108.0,113.99,89.65
2018,3,12,16,15,37.5,99.0,2.75,18.5,112.5,123.13,97.73
2018,3,12,16,30,51.0,100.0,2.6,18.0,117.0,131.93,105.33
2018,3,12,16,45,73.0,95.0,2.45,17.5,114.5,143.95,115.33
2018,3,12,17,0,95.0,90.0,2.3,17.0,112.0,149.07,118.94
2018,3,12,17,15,64.0,69.5,2.35,16.65,82.5,110.13,85.6
2018,3,12,17,30,33.0,49.0,2.4,16.3,53.0,68.08,49.69
2018,3,12,17,45,20.0,30.5,2.45,15.95,32.5,42.18,24.37
2018,3,12,18,0,7.0,12.0,2.5,15.6,12.0,13.85,0.0
2018,3,12,18,15,3.5,6.0,2.55,15.5,6.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,3,13,6,15,0.0,0.5,2.9,13.5,0.5,0.0,0.0
2018,3,13,6,30,0.0,1.0,2.9,13.4,1.0,0.98,0.0
2018,3,13,6,45,0.0,3.0,2.9,13.3,3.0,2.89,0.0
2018,3,13,7,0,0.0,5.0,2.9,13.2,5.0,4.82,0.0
2018,3,13,7,15,0.0,6.5,2.85,13.15,6.5,6.26,0.0
2018,3,13,7,30,0.0,8.0,2.8,13.1,8.0,7.71,1.26
2018,3,13,7,45,0.0,10.0,2.8,13.05,10.0,9.64,2.65
2018,3,13,8,0,0.0,12.0,2.8,13.0,12.0,11.57,4.33
2018,3,13,8,15,0.0,16.0,2.8,13.0,16.0,15.43,7.65
2018,3,13,8,30,0.0,20.0,2.8,13.0,20.0,19.3,10.95
2018,3,13,8,45,0.0,23.0,2.85,13.0,23.0,22.2,13.39
2018,3,13,9,0,0.0,26.0,2.9,13.0,26.0,25.11,15.81
2018,3,13,9,15,0.0,41.0,2.95,13.2,41.0,39.61,28.05
2018,3,13,9,30,0.0,56.0,3.0,13.4,56.0,54.14,40.17
2018,3,13,9,45,0.0,66.5,3.1,13.55,66.5,64.31,48.55
2018,3,13,10,0,0.0,77.0,3.2,13.7,77.0,74.5,56.89
2018,3,13,10,15,0.0,72.0,3.25,13.95,72.0,69.66,52.68
2018,3,13,10,30,0.0,67.0,3.3,14.2,67.0,64.83,48.53
2018,3,13,10,45,7.0,116.5,3.4,14.4,121.5,116.56,91.14
2018,3,13,11,0,14.0,166.0,3.5,14.6,176.0,168.39,133.17
2018,3,13,11,15,72.0,236.0,3.55,14.75,289.0,272.07,217.01
2018,3,13,11,30,130.0,306.0,3.6,14.9,402.0,380.53,302.49
2018,3,13,11,45,144.5,318.5,3.65,15.05,426.5,408.0,323.53
2018,3,13,12,0,159.0,331.0,3.7,15.2,451.0,435.93,345.12
2018,3,13,12,15,148.0,337.0,3.7,15.3,449.0,439.28,347.24
2018,3,13,12,30,137.0,343.0,3.7,15.4,447.0,441.86,348.88
2018,3,13,12,45,159.0,348.5,3.75,15.45,468.0,468.32,369.8
2018,3,13,13,0,181.0,354.0,3.8,15.5,489.0,494.87,390.65
2018,3,13,13,15,126.5,338.0,3.75,15.5,431.5,440.19,347.77
2018,3,13,13,30,72.0,322.0,3.7,15.5,374.0,378.99,299.64
2018,3,13,13,45,137.5,317.5,3.65,15.5,412.5,432.81,343.68
2018,3,13,14,0,203.0,313.0,3.6,15.5,451.0,480.52,382.25
2018,3,13,14,15,202.5,300.5,3.55,15.45,433.5,467.85,372.99
2018,3,13,14,30,202.0,288.0,3.5,15.4,416.0,454.37,363.35
2018,3,13,14,45,237.0,264.5,3.45,15.35,406.0,454.36,365.16
2018,3,13,15,0,272.0,241.0,3.4,15.3,396.0,459.47,370.7
2018,3,13,15,15,266.5,224.5,3.4,15.3,367.0,434.21,351.7
2018,3,13,15,30,261.0,208.0,3.4,15.3,338.0,408.18,332.0
2018,3,13,15,45,237.0,189.5,3.15,14.9,299.0,367.21,300.0
2018,3,13,16,0,213.0,171.0,2.9,14.5,260.0,319.43,262.18
2018,3,13,16,15,168.5,146.5,2.6,14.1,211.5,260.76,214.46
2018,3,13,16,30,124.0,122.0,2.3,13.7,163.0,204.31,167.77
2018,3,13,16,45,63.5,89.0,2.0,13.3,110.0,125.97,101.93
2018,3,13,17,0,3.0,56.0,1.7,12.9,57.0,56.05,42.26
2018,3,13,17,15,1.5,43.0,1.6,12.4,43.5,42.27,30.32
2018,3,13,17,30,0.0,30.0,1.5,11.9,30.0,28.97,18.59
2018,3,13,17,45,6.5,19.5,1.4,11.4,20.0,21.43,10.37
2018,3,13,18,0,13.0,9.0,1.3,10.9,10.0,12.7,0.0
2018,3,13,18,15,6.5,4.5,1.25,10.8,5.0,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,3,14,6,15,53.5,6.5,1.7,8.75,7.5,0.0,0.0
2018,3,14,6,30,107.0,13.0,1.8,9.3,15.0,12.78,0.0
2018,3,14,6,45,184.0,24.5,1.9,9.8,41.0,19.17,4.78
2018,3,14,7,0,261.0,36.0,2.0,10.3,67.0,27.42,18.08
2018,3,14,7,15,144.5,50.0,2.1,10.55,68.5,40.61,30.59
2018,3,14,7,30,28.0,64.0,2.2,10.8,70.0,58.05,46.63
2018,3,14,7,45,33.0,84.0,2.3,11.0,93.0,75.63,59.1
2018,3,14,8,0,38.0,104.0,2.4,11.2,116.0,95.82,75.34
2018,3,14,8,15,159.0,129.5,2.45,11.25,192.0,131.21,99.52
2018,3,14,8,30,280.0,155.0,2.5,11.3,268.0,179.13,134.34
2018,3,14,8,45,217.5,177.0,2.55,11.4,271.0,200.14,155.1
2018,3,14,9,0,155.0,199.0,2.6,11.5,274.0,218.79,173.31
2018,3,14,9,15,90.5,193.5,2.65,11.55,238.5,206.89,165.64
2018,3,14,9,30,26.0,188.0,2.7,11.6,203.0,184.29,148.25
2018,3,14,9,45,38.0,213.0,2.75,11.6,236.0,213.94,172.25
2018,3,14,10,0,50.0,238.0,2.8,11.6,269.0,244.83,197.03
2018,3,14,10,15,62.0,255.5,2.8,11.65,296.0,270.19,217.2
2018,3,14,10,30,74.0,273.0,2.8,11.7,323.0,296.55,238.1
2018,3,14,10,45,38.5,187.5,2.8,11.8,213.5,201.2,161.21
2018,3,14,11,0,3.0,102.0,2.8,11.9,104.0,100.54,78.38
2018,3,14,11,15,9.0,114.0,2.75,11.95,120.5,116.03,91.35
2018,3,14,11,30,15.0,126.0,2.7,12.0,137.0,132.07,104.59
2018,3,14,11,45,26.5,178.0,2.7,12.05,198.0,190.97,152.71
2018,3,14,12,0,38.0,230.0,2.7,12.1,259.0,250.78,200.76
2018,3,14,12,15,174.5,244.0,2.7,12.2,376.5,370.63,299.05
2018,3,14,12,30,311.0,258.0,2.7,12.3,494.0,491.93,395.49
