Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,12,45,597.0,185.5,2.65,12.35,634.0,649.73,520.7
2018,3,14,13,0,883.0,113.0,2.6,12.4,774.0,801.29,632.97
2018,3,14,13,15,912.0,99.0,2.6,12.45,770.0,815.96,642.49
2018,3,14,13,30,941.0,85.0,2.6,12.5,766.0,827.34,650.99
2018,3,14,13,45,936.5,84.0,2.6,12.6,744.0,822.9,648.19
2018,3,14,14,0,932.0,83.0,2.6,12.7,722.0,815.26,643.36
2018,3,14,14,15,837.5,106.0,2.6,12.7,661.5,764.8,607.83
2018,3,14,14,30,743.0,129.0,2.6,12.7,601.0,712.11,570.55
2018,3,14,14,45,593.5,140.5,2.65,12.75,504.0,604.58,489.86
2018,3,14,15,0,444.0,152.0,2.7,12.8,407.0,495.84,405.37
2018,3,14,15,15,618.0,120.0,2.7,12.8,446.5,579.44,474.16
2018,3,14,15,30,792.0,88.0,2.7,12.8,486.0,646.24,527.64
2018,3,14,15,45,802.0,77.5,2.75,12.65,448.0,620.54,508.52
2018,3,14,16,0,812.0,67.0,2.8,12.5,410.0,591.7,487.0
2018,3,14,16,15,754.5,67.5,2.7,12.15,355.5,532.79,440.3
2018,3,14,16,30,697.0,68.0,2.6,11.8,301.0,477.93,395.63
2018,3,14,16,45,664.0,60.5,2.5,11.5,252.5,426.87,352.8
2018,3,14,17,0,631.0,53.0,2.4,11.2,204.0,376.84,309.08
2018,3,14,17,15,554.5,46.0,2.4,10.7,155.5,309.91,250.39
2018,3,14,17,30,478.0,39.0,2.4,10.2,107.0,248.53,194.48
2018,3,14,17,45,330.5,29.0,2.4,9.75,67.0,165.55,115.06
2018,3,14,18,0,183.0,19.0,2.4,9.3,27.0,73.54,0.0
2018,3,14,18,15,91.5,9.5,2.4,9.1,13.5,9.34,0.0
2018,3,14,18,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,2.35,7.9,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,2.3,7.05,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,2.25,6.6,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,2.15,6.2,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,2.05,5.8,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.95,5.45,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.85,5.15,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.75,4.9,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.7,4.75,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.75,4.7,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.8,4.65,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.85,4.65,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.9,4.75,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.95,4.95,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,2.05,5.2,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,2.15,5.55,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,3,15,6,15,55.5,7.0,2.55,7.05,8.5,0.0,0.0
2018,3,15,6,30,111.0,14.0,2.7,7.7,17.0,13.76,0.0
2018,3,15,6,45,255.5,26.0,2.85,8.35,52.5,20.89,7.79
2018,3,15,7,0,400.0,38.0,3.0,9.0,88.0,29.33,19.97
2018,3,15,7,15,346.0,41.0,3.15,9.25,98.5,28.97,20.38
2018,3,15,7,30,292.0,44.0,3.3,9.5,109.0,29.02,20.71
2018,3,15,7,45,146.0,42.0,3.4,9.8,74.5,32.85,20.55
2018,3,15,8,0,0.0,40.0,3.5,10.1,40.0,38.62,27.92
2018,3,15,8,15,0.0,54.0,3.55,10.2,54.0,52.17,39.57
2018,3,15,8,30,0.0,68.0,3.6,10.3,68.0,65.73,51.09
2018,3,15,8,45,0.0,71.0,3.65,10.45,71.0,68.64,53.39
2018,3,15,9,0,0.0,74.0,3.7,10.6,74.0,71.56,55.67
2018,3,15,9,15,0.0,86.0,3.75,10.75,86.0,83.19,65.32
2018,3,15,9,30,0.0,98.0,3.8,10.9,98.0,94.65,74.74
2018,3,15,9,45,16.0,150.0,3.85,11.05,160.0,150.26,120.78
2018,3,15,10,0,32.0,202.0,3.9,11.2,222.0,204.61,165.15
2018,3,15,10,15,153.0,229.5,4.0,11.35,332.5,290.92,235.64
2018,3,15,10,30,274.0,257.0,4.1,11.5,443.0,387.13,313.44
2018,3,15,10,45,340.5,236.0,4.2,11.65,475.5,418.67,339.65
2018,3,15,11,0,407.0,215.0,4.3,11.8,508.0,453.1,368.48
2018,3,15,11,15,237.0,237.0,4.35,11.85,408.5,379.59,308.13
2018,3,15,11,30,67.0,259.0,4.4,11.9,309.0,294.47,236.91
2018,3,15,11,45,37.0,227.0,4.45,12.0,254.5,245.65,197.23
2018,3,15,12,0,7.0,195.0,4.5,12.1,200.0,193.78,154.48
2018,3,15,12,15,34.0,236.5,4.55,12.1,262.5,256.01,205.62
2018,3,15,12,30,61.0,278.0,4.6,12.1,325.0,318.73,256.42
2018,3,15,12,45,72.0,256.5,4.65,12.1,311.0,307.85,248.28
2018,3,15,13,0,83.0,235.0,4.7,12.1,297.0,300.63,243.25
2018,3,15,13,15,56.0,216.5,4.7,12.05,258.0,258.36,208.75
2018,3,15,13,30,29.0,198.0,4.7,12.0,219.0,219.43,176.66
2018,3,15,13,45,14.5,141.5,4.65,12.0,152.0,151.63,121.11
2018,3,15,14,0,0.0,85.0,4.6,12.0,85.0,82.28,63.4
2018,3,15,14,15,0.0,81.0,4.55,11.95,81.0,78.39,60.32
2018,3,15,14,30,0.0,77.0,4.5,11.9,77.0,74.5,57.2
2018,3,15,14,45,17.0,124.5,4.45,11.9,134.5,137.09,110.19
2018,3,15,15,0,34.0,172.0,4.4,11.9,192.0,199.27,162.26
2018,3,15,15,15,73.5,174.5,4.4,11.9,213.0,230.29,189.27
2018,3,15,15,30,113.0,177.0,4.4,11.9,234.0,266.7,220.49
2018,3,15,15,45,110.5,166.5,4.25,11.75,218.0,252.22,208.89
2018,3,15,16,0,108.0,156.0,4.1,11.6,202.0,237.64,197.17
2018,3,15,16,15,115.5,137.5,4.0,11.45,181.5,219.66,182.69
2018,3,15,16,30,123.0,119.0,3.9,11.3,161.0,200.71,167.02
2018,3,15,16,45,75.0,98.0,3.8,11.15,122.5,148.84,122.52
2018,3,15,17,0,27.0,77.0,3.7,11.0,84.0,94.47,75.58
2018,3,15,17,15,13.5,57.0,3.65,10.8,60.5,63.1,48.29
2018,3,15,17,30,0.0,37.0,3.6,10.6,37.0,36.24,24.88
2018,3,15,17,45,13.0,24.0,3.5,10.4,24.5,29.22,16.98
2018,3,15,18,0,26.0,11.0,3.4,10.2,12.0,22.85,0.0
2018,3,15,18,15,13.0,5.5,3.35,10.1,6.0,8.78,0.0
2018,3,15,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.15,9.6,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.05,9.45,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.95,9.3,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.75,8.95,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,2.3,8.25,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,3,16,6,15,0.0,1.0,2.35,7.8,1.0,0.0,0.0
2018,3,16,6,30,0.0,2.0,2.5,8.0,2.0,1.97,0.0
2018,3,16,6,45,0.0,4.0,2.6,8.25,4.0,3.85,0.0
2018,3,16,7,0,0.0,6.0,2.7,8.5,6.0,5.78,0.0
2018,3,16,7,15,0.0,9.0,2.8,8.6,9.0,8.67,2.18
2018,3,16,7,30,0.0,12.0,2.9,8.7,12.0,11.57,4.91
2018,3,16,7,45,0.0,20.5,3.0,8.8,20.5,19.77,11.64
2018,3,16,8,0,0.0,29.0,3.1,8.9,29.0,27.99,18.81
2018,3,16,8,15,25.0,59.5,3.1,9.0,70.0,60.17,45.55
2018,3,16,8,30,50.0,90.0,3.1,9.1,111.0,93.78,73.25
2018,3,16,8,45,173.5,143.5,3.15,9.25,227.5,164.75,128.91
2018,3,16,9,0,297.0,197.0,3.2,9.4,344.0,255.46,201.46
2018,3,16,9,15,320.0,213.5,3.25,9.55,384.5,294.05,233.98
2018,3,16,9,30,343.0,230.0,3.3,9.7,425.0,334.51,267.96
2018,3,16,9,45,253.0,242.0,3.35,9.8,391.0,324.97,262.29
2018,3,16,10,0,163.0,254.0,3.4,9.9,357.0,309.98,251.05
2018,3,16,10,15,93.5,197.0,3.5,10.1,256.5,232.14,188.25
2018,3,16,10,30,24.0,140.0,3.6,10.3,156.0,147.17,118.01
2018,3,16,10,45,100.5,223.0,3.65,10.45,295.0,270.06,219.44
2018,3,16,11,0,177.0,306.0,3.7,10.6,434.0,399.3,322.82
2018,3,16,11,15,177.5,302.5,3.8,10.75,433.5,404.22,326.36
2018,3,16,11,30,178.0,299.0,3.9,10.9,433.0,408.51,329.87
2018,3,16,11,45,127.5,270.5,4.0,11.05,367.0,352.42,284.82
2018,3,16,12,0,77.0,242.0,4.1,11.2,301.0,292.87,236.49
2018,3,16,12,15,144.0,291.0,4.15,11.3,401.5,393.66,318.18
2018,3,16,12,30,211.0,340.0,4.2,11.4,502.0,497.17,399.83
2018,3,16,12,45,347.0,295.5,4.3,11.55,559.5,566.48,457.05
2018,3,16,13,0,483.0,251.0,4.4,11.7,617.0,638.33,515.71
2018,3,16,13,15,531.0,238.0,4.45,11.7,633.0,668.5,540.09
2018,3,16,13,30,579.0,225.0,4.5,11.7,649.0,696.92,563.31
2018,3,16,13,45,473.5,245.0,4.55,11.75,584.5,636.28,515.36
2018,3,16,14,0,368.0,265.0,4.6,11.8,520.0,568.3,461.56
2018,3,16,14,15,545.0,203.5,4.6,11.75,563.0,647.18,528.07
2018,3,16,14,30,722.0,142.0,4.6,11.7,606.0,716.28,585.26
2018,3,16,14,45,681.0,147.0,4.6,11.6,565.0,682.07,559.24
2018,3,16,15,0,640.0,152.0,4.6,11.5,524.0,646.78,532.34
2018,3,16,15,15,734.0,118.5,4.6,11.5,515.5,665.11,549.43
2018,3,16,15,30,828.0,85.0,4.6,11.5,507.0,673.64,558.09
2018,3,16,15,45,791.0,84.0,4.5,11.2,457.0,626.63,521.74
2018,3,16,16,0,754.0,83.0,4.4,10.9,407.0,579.33,484.34
2018,3,16,16,15,686.5,82.5,4.15,10.6,350.0,517.09,433.4
2018,3,16,16,30,619.0,82.0,3.9,10.3,293.0,455.34,382.03
2018,3,16,16,45,608.0,71.5,3.7,10.0,250.5,415.04,347.49
2018,3,16,17,0,597.0,61.0,3.5,9.7,208.0,374.11,310.79
2018,3,16,17,15,518.5,53.0,3.3,9.35,159.0,305.82,250.18
2018,3,16,17,30,440.0,45.0,3.1,9.0,110.0,243.13,192.92
2018,3,16,17,45,304.5,34.0,2.9,8.7,70.5,163.44,118.24
2018,3,16,18,0,169.0,23.0,2.7,8.4,31.0,87.79,0.0
2018,3,16,18,15,84.5,11.5,2.65,8.25,15.5,33.45,0.0
2018,3,16,18,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.55,7.95,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,2.35,7.3,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,2.25,7.1,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,2.2,6.95,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,2.15,6.85,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,2.1,6.75,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,2.1,6.65,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,2.05,6.6,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.95,6.6,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.85,6.55,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.8,6.45,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.75,6.35,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.65,6.3,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,17,6,15,61.0,9.0,1.3,6.95,11.0,0.0,0.0
2018,3,17,6,30,122.0,18.0,1.3,7.5,22.0,17.69,0.0
2018,3,17,6,45,245.5,30.0,1.3,8.0,56.5,24.24,12.79
2018,3,17,7,0,369.0,42.0,1.3,8.5,91.0,32.46,23.06
2018,3,17,7,15,280.5,61.5,1.35,8.8,108.5,45.88,35.74
2018,3,17,7,30,192.0,81.0,1.4,9.1,126.0,63.56,52.05
2018,3,17,7,45,175.0,102.0,1.45,9.4,150.5,86.44,65.31
2018,3,17,8,0,158.0,123.0,1.5,9.7,175.0,117.97,89.56
2018,3,17,8,15,238.5,138.5,1.5,9.9,231.0,147.98,110.31
2018,3,17,8,30,319.0,154.0,1.5,10.1,287.0,190.67,142.81
2018,3,17,8,45,290.0,180.0,1.5,10.25,311.5,223.91,172.57
2018,3,17,9,0,261.0,206.0,1.5,10.4,336.0,254.33,199.56
2018,3,17,9,15,259.0,226.5,1.5,10.6,365.0,286.38,226.53
2018,3,17,9,30,257.0,247.0,1.5,10.8,394.0,318.1,252.71
2018,3,17,9,45,321.0,240.0,1.5,11.0,436.0,353.76,281.3
2018,3,17,10,0,385.0,233.0,1.5,11.2,478.0,391.66,311.79
2018,3,17,10,15,383.5,252.0,1.5,11.35,506.0,428.52,340.88
2018,3,17,10,30,382.0,271.0,1.5,11.5,534.0,462.3,367.01
2018,3,17,10,45,372.0,293.0,1.5,11.65,556.5,493.13,390.25
2018,3,17,11,0,362.0,315.0,1.5,11.8,579.0,522.67,412.08
2018,3,17,11,15,284.0,307.0,1.55,11.9,517.0,478.54,378.33
2018,3,17,11,30,206.0,299.0,1.6,12.0,455.0,428.75,339.98
2018,3,17,11,45,126.0,278.0,1.65,12.1,374.0,359.22,285.61
2018,3,17,12,0,46.0,257.0,1.7,12.2,293.0,283.41,224.98
2018,3,17,12,15,67.5,269.5,1.75,12.2,322.0,313.67,249.71
2018,3,17,12,30,89.0,282.0,1.8,12.2,351.0,347.74,276.79
2018,3,17,12,45,106.0,249.0,1.9,12.25,330.5,331.03,264.75
2018,3,17,13,0,123.0,216.0,2.0,12.3,310.0,313.73,252.46
2018,3,17,13,15,65.5,158.5,2.05,12.3,208.5,211.94,170.49
2018,3,17,13,30,8.0,101.0,2.1,12.3,107.0,104.22,81.37
2018,3,17,13,45,95.0,197.5,2.15,12.25,264.0,277.22,224.68
2018,3,17,14,0,182.0,294.0,2.2,12.2,421.0,447.34,358.97
2018,3,17,14,15,141.0,269.5,2.2,12.15,365.5,390.18,313.51
2018,3,17,14,30,100.0,245.0,2.2,12.1,310.0,332.96,268.52
2018,3,17,14,45,85.0,232.5,2.2,12.1,285.5,301.64,244.11
2018,3,17,15,0,70.0,220.0,2.2,12.1,261.0,277.29,224.86
2018,3,17,15,15,239.0,190.0,2.2,12.1,315.0,380.27,312.15
2018,3,17,15,30,408.0,160.0,2.2,12.1,369.0,468.26,384.82
2018,3,17,15,45,530.5,131.0,2.05,11.9,377.0,507.62,417.35
2018,3,17,16,0,653.0,102.0,1.9,11.7,385.0,542.0,445.21
2018,3,17,16,15,640.0,89.5,1.8,11.4,339.0,499.65,411.74
2018,3,17,16,30,627.0,77.0,1.7,11.1,293.0,456.29,377.02
2018,3,17,16,45,613.0,69.0,1.6,10.75,252.0,416.89,344.08
2018,3,17,17,0,599.0,61.0,1.5,10.4,211.0,377.1,309.26
2018,3,17,17,15,520.0,53.0,1.5,9.9,161.5,308.23,249.88
2018,3,17,17,30,441.0,45.0,1.5,9.4,112.0,245.04,193.52
2018,3,17,17,45,312.0,33.5,1.5,8.85,72.0,166.77,121.68
2018,3,17,18,0,183.0,22.0,1.5,8.3,32.0,91.85,0.0
2018,3,17,18,15,91.5,11.0,1.5,8.1,16.0,35.04,0.0
2018,3,17,18,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,18,6,15,73.0,9.0,1.05,5.8,12.0,0.0,0.0
2018,3,18,6,30,146.0,18.0,1.1,6.2,24.0,17.69,0.0
2018,3,18,6,45,143.0,28.0,1.15,6.6,40.5,21.58,11.6
2018,3,18,7,0,140.0,38.0,1.2,7.0,57.0,31.36,22.34
2018,3,18,7,15,173.0,50.5,1.2,7.5,84.5,40.97,31.57
2018,3,18,7,30,206.0,63.0,1.2,8.0,112.0,50.23,40.25
2018,3,18,7,45,117.0,88.5,1.2,8.5,117.5,80.06,61.06
2018,3,18,8,0,28.0,114.0,1.2,9.0,123.0,104.6,83.62
2018,3,18,8,15,33.0,136.5,1.25,9.65,149.0,127.21,102.02
2018,3,18,8,30,38.0,159.0,1.3,10.3,175.0,150.57,120.91
2018,3,18,8,45,47.0,182.0,1.35,10.95,204.0,176.03,141.2
2018,3,18,9,0,56.0,205.0,1.4,11.6,233.0,202.56,162.19
2018,3,18,9,15,58.0,225.5,1.45,12.0,257.0,225.63,180.47
2018,3,18,9,30,60.0,246.0,1.5,12.4,281.0,248.97,198.75
2018,3,18,9,45,69.0,265.5,1.55,12.8,308.0,274.74,218.71
2018,3,18,10,0,78.0,285.0,1.6,13.2,335.0,301.34,239.15
2018,3,18,10,15,120.5,307.0,1.55,13.45,388.5,345.96,273.59
2018,3,18,10,30,163.0,329.0,1.5,13.7,442.0,396.7,312.27
2018,3,18,10,45,211.0,337.0,1.45,13.95,488.5,441.17,345.88
2018,3,18,11,0,259.0,345.0,1.4,14.2,535.0,487.7,380.65
2018,3,18,11,15,205.0,358.0,1.3,14.3,510.5,475.93,370.13
2018,3,18,11,30,151.0,371.0,1.2,14.4,486.0,459.75,356.51
2018,3,18,11,45,181.0,374.0,1.15,14.45,513.5,490.69,379.85
2018,3,18,12,0,211.0,377.0,1.1,14.5,541.0,522.52,403.25
2018,3,18,12,15,217.5,377.0,1.05,14.4,546.0,534.34,411.69
2018,3,18,12,30,224.0,377.0,1.0,14.3,551.0,545.65,419.93
2018,3,18,12,45,251.5,368.0,1.0,14.2,561.5,567.52,436.73
2018,3,18,13,0,279.0,359.0,1.0,14.1,572.0,585.89,450.96
2018,3,18,13,15,263.0,354.0,1.0,14.0,552.0,572.96,441.71
2018,3,18,13,30,247.0,349.0,1.0,13.9,532.0,553.39,428.06
2018,3,18,13,45,231.5,340.5,1.0,13.8,507.5,534.59,414.95
2018,3,18,14,0,216.0,332.0,1.0,13.7,483.0,514.99,401.17
2018,3,18,14,15,182.5,318.0,1.0,13.6,442.0,474.8,371.7
2018,3,18,14,30,149.0,304.0,1.0,13.5,401.0,434.49,341.88
2018,3,18,14,45,118.0,283.0,1.0,13.4,357.0,388.68,307.6
2018,3,18,15,0,87.0,262.0,1.0,13.3,313.0,335.88,267.43
2018,3,18,15,15,72.0,237.5,1.0,13.3,277.5,298.67,239.08
2018,3,18,15,30,57.0,213.0,1.0,13.3,242.0,261.68,210.37
2018,3,18,15,45,77.5,196.0,0.9,12.85,232.0,257.26,208.31
2018,3,18,16,0,98.0,179.0,0.8,12.4,222.0,251.42,204.76
2018,3,18,16,15,148.5,157.5,0.8,12.1,213.5,263.8,216.25
2018,3,18,16,30,199.0,136.0,0.8,11.8,205.0,272.09,223.78
2018,3,18,16,45,162.0,116.0,0.8,11.5,166.5,217.14,178.48
2018,3,18,17,0,125.0,96.0,0.8,11.2,128.0,171.66,140.25
2018,3,18,17,15,115.5,76.0,0.85,11.05,100.0,141.08,113.63
2018,3,18,17,30,106.0,56.0,0.9,10.9,72.0,110.76,86.41
2018,3,18,17,45,72.0,38.0,0.9,10.7,47.0,74.71,53.23
2018,3,18,18,0,38.0,20.0,0.9,10.5,22.0,36.71,0.0
2018,3,18,18,15,19.0,10.0,0.95,10.4,11.0,14.91,0.0
2018,3,18,18,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.65,5.85,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.85,4.75,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,3,19,6,15,41.0,8.5,2.0,5.45,10.5,8.36,0.0
2018,3,19,6,30,82.0,17.0,2.1,6.3,21.0,13.37,0.0
2018,3,19,6,45,250.0,30.0,2.15,7.1,62.0,23.48,13.63
2018,3,19,7,0,418.0,43.0,2.2,7.9,103.0,32.67,23.48
2018,3,19,7,15,524.0,50.0,2.3,8.55,156.5,35.78,26.77
2018,3,19,7,30,630.0,57.0,2.4,9.2,210.0,38.85,29.75
2018,3,19,7,45,687.5,61.0,2.45,9.85,263.5,75.0,40.61
2018,3,19,8,0,745.0,65.0,2.5,10.5,317.0,121.05,67.14
2018,3,19,8,15,776.5,69.5,2.65,11.15,368.5,169.52,104.36
2018,3,19,8,30,808.0,74.0,2.8,11.8,420.0,220.8,148.13
2018,3,19,8,45,730.0,101.5,3.0,12.4,440.5,264.64,191.28
2018,3,19,9,0,652.0,129.0,3.2,13.0,461.0,303.43,229.24
2018,3,19,9,15,691.0,130.0,3.15,13.3,509.0,350.89,270.53
2018,3,19,9,30,730.0,131.0,3.1,13.6,557.0,401.11,313.47
2018,3,19,9,45,780.5,124.0,3.1,13.95,605.5,454.19,357.87
2018,3,19,10,0,831.0,117.0,3.1,14.3,654.0,507.04,401.34
2018,3,19,10,15,742.5,155.0,2.95,14.5,652.0,529.43,419.78
2018,3,19,10,30,654.0,193.0,2.8,14.7,650.0,545.97,432.49
2018,3,19,10,45,546.5,244.0,2.7,14.95,634.5,555.13,438.25
2018,3,19,11,0,439.0,295.0,2.6,15.2,619.0,555.93,436.87
2018,3,19,11,15,458.0,294.0,2.5,15.45,639.0,584.54,458.19
2018,3,19,11,30,477.0,293.0,2.4,15.7,659.0,612.98,478.88
2018,3,19,11,45,465.0,301.5,2.35,16.0,661.5,627.87,488.87
2018,3,19,12,0,453.0,310.0,2.3,16.3,664.0,640.91,497.43
2018,3,19,12,15,381.5,335.0,2.2,16.55,633.0,620.93,480.5
2018,3,19,12,30,310.0,360.0,2.1,16.8,602.0,599.47,462.54
2018,3,19,12,45,287.0,362.0,1.95,17.0,584.5,590.6,454.96
2018,3,19,13,0,264.0,364.0,1.8,17.2,567.0,580.29,446.23
2018,3,19,13,15,237.5,359.0,1.7,17.35,539.0,553.87,426.31
2018,3,19,13,30,211.0,354.0,1.6,17.5,511.0,530.72,408.76
2018,3,19,13,45,185.5,341.5,1.5,17.6,476.5,499.75,385.65
2018,3,19,14,0,160.0,329.0,1.4,17.7,442.0,468.1,361.97
2018,3,19,14,15,169.0,314.5,1.3,17.5,429.0,461.13,357.83
2018,3,19,14,30,178.0,300.0,1.2,17.3,416.0,453.24,352.83
2018,3,19,14,45,374.5,236.5,1.1,17.1,463.5,541.47,423.69
2018,3,19,15,0,571.0,173.0,1.0,16.9,511.0,622.02,485.97
2018,3,19,15,15,615.5,146.5,1.0,16.9,487.5,618.47,484.32
2018,3,19,15,30,660.0,120.0,1.0,16.9,464.0,606.94,477.75
2018,3,19,15,45,587.5,125.0,0.75,16.55,410.0,546.89,431.72
2018,3,19,16,0,515.0,130.0,0.5,16.2,356.0,485.9,384.83
2018,3,19,16,15,405.0,128.5,0.55,15.85,293.5,401.96,321.72
2018,3,19,16,30,295.0,127.0,0.6,15.5,231.0,316.84,255.71
2018,3,19,16,45,343.5,102.5,0.6,15.15,205.0,312.75,253.04
2018,3,19,17,0,392.0,78.0,0.6,14.8,179.0,295.81,238.4
2018,3,19,17,15,345.5,64.5,0.75,14.25,138.5,244.04,194.92
2018,3,19,17,30,299.0,51.0,0.9,13.7,98.0,195.75,152.81
2018,3,19,17,45,209.5,36.5,1.05,13.2,63.5,134.7,98.36
2018,3,19,18,0,120.0,22.0,1.2,12.7,29.0,74.04,9.42
2018,3,19,18,15,60.0,11.0,1.25,12.45,14.5,27.02,0.0
2018,3,19,18,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,3,20,6,15,5.5,2.5,0.75,10.15,3.0,2.46,0.0
2018,3,20,6,30,11.0,5.0,0.9,10.3,6.0,4.84,0.0
2018,3,20,6,45,5.5,7.5,1.1,10.5,8.0,7.29,0.4
2018,3,20,7,0,0.0,10.0,1.3,10.7,10.0,9.64,2.91
2018,3,20,7,15,0.0,12.5,1.45,10.8,12.5,12.05,5.23
2018,3,20,7,30,0.0,15.0,1.6,10.9,15.0,14.46,7.5
2018,3,20,7,45,0.0,14.5,1.75,11.0,14.5,13.98,6.51
2018,3,20,8,0,0.0,14.0,1.9,11.1,14.0,13.5,6.08
2018,3,20,8,15,0.0,16.5,2.0,11.25,16.5,15.92,8.14
2018,3,20,8,30,0.0,19.0,2.1,11.4,19.0,18.34,10.19
2018,3,20,8,45,0.0,24.5,2.15,11.6,24.5,23.66,14.69
2018,3,20,9,0,0.0,30.0,2.2,11.8,30.0,28.98,19.17
2018,3,20,9,15,0.0,55.0,2.35,11.85,55.0,53.17,39.62
2018,3,20,9,30,0.0,80.0,2.5,11.9,80.0,77.39,59.86
2018,3,20,9,45,0.5,120.5,2.6,12.0,121.0,116.29,92.04
2018,3,20,10,0,1.0,161.0,2.7,12.1,162.0,154.85,123.47
2018,3,20,10,15,1.0,156.5,2.85,12.1,157.5,150.94,119.99
2018,3,20,10,30,1.0,152.0,3.0,12.1,153.0,146.93,116.55
2018,3,20,10,45,0.5,145.0,3.1,12.15,145.5,140.17,110.84
2018,3,20,11,0,0.0,138.0,3.2,12.2,138.0,133.29,105.07
2018,3,20,11,15,1.0,146.5,3.3,12.2,147.5,142.22,112.31
2018,3,20,11,30,2.0,155.0,3.4,12.2,157.0,151.24,119.61
2018,3,20,11,45,1.0,144.0,3.5,12.2,145.0,140.08,110.42
2018,3,20,12,0,0.0,133.0,3.6,12.2,133.0,128.81,101.17
2018,3,20,12,15,0.0,124.5,3.75,12.2,124.5,120.64,94.48
2018,3,20,12,30,0.0,116.0,3.9,12.2,116.0,112.43,87.77
2018,3,20,12,45,0.0,105.0,4.0,12.15,105.0,101.76,79.05
2018,3,20,13,0,0.0,94.0,4.1,12.1,94.0,91.06,70.3
2018,3,20,13,15,0.0,98.5,3.85,12.15,98.5,95.44,73.95
2018,3,20,13,30,0.0,103.0,3.6,12.2,103.0,99.83,77.63
2018,3,20,13,45,0.0,106.0,3.4,12.2,106.0,102.77,80.13
2018,3,20,14,0,0.0,109.0,3.2,12.2,109.0,105.72,82.67
2018,3,20,14,15,0.0,96.5,3.05,12.2,96.5,93.46,72.65
2018,3,20,14,30,0.0,84.0,2.9,12.2,84.0,81.3,62.69
2018,3,20,14,45,0.0,78.5,2.8,12.2,78.5,75.95,58.37
2018,3,20,15,0,0.0,73.0,2.7,12.2,73.0,70.61,54.05
2018,3,20,15,15,0.0,71.0,2.7,12.2,71.0,68.66,52.56
2018,3,20,15,30,0.0,69.0,2.7,12.2,69.0,66.72,51.08
2018,3,20,15,45,0.0,74.0,2.6,12.05,74.0,71.55,55.37
2018,3,20,16,0,0.0,79.0,2.5,11.9,79.0,76.4,59.67
2018,3,20,16,15,0.0,81.0,2.5,11.85,81.0,78.61,61.73
2018,3,20,16,30,0.0,83.0,2.5,11.8,83.0,81.15,64.04
2018,3,20,16,45,0.0,74.0,2.5,11.7,74.0,72.44,56.7
2018,3,20,17,0,0.0,65.0,2.5,11.6,65.0,63.82,49.27
2018,3,20,17,15,0.0,52.5,2.6,11.5,52.5,51.46,38.45
2018,3,20,17,30,0.0,40.0,2.7,11.4,40.0,39.06,27.42
2018,3,20,17,45,0.5,27.0,2.8,11.35,27.0,26.26,15.72
2018,3,20,18,0,1.0,14.0,2.9,11.3,14.0,13.83,0.0
2018,3,20,18,15,0.5,7.0,2.9,11.25,7.0,7.02,0.0
2018,3,20,18,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,3,21,6,15,4.0,2.5,1.5,11.8,2.5,2.46,0.0
2018,3,21,6,30,8.0,5.0,1.5,12.0,5.0,4.85,0.0
2018,3,21,6,45,4.0,5.5,1.55,12.25,5.5,5.34,0.0
2018,3,21,7,0,0.0,6.0,1.6,12.5,6.0,5.78,0.0
2018,3,21,7,15,0.0,8.5,1.6,12.7,8.5,8.19,1.7
2018,3,21,7,30,0.0,11.0,1.6,12.9,11.0,10.6,3.93
2018,3,21,7,45,0.0,15.5,1.65,13.1,15.5,14.95,7.25
2018,3,21,8,0,0.0,20.0,1.7,13.3,20.0,19.3,10.98
2018,3,21,8,15,0.0,20.5,1.75,13.55,20.5,19.78,11.34
2018,3,21,8,30,0.0,21.0,1.8,13.8,21.0,20.27,11.7
2018,3,21,8,45,0.0,26.0,1.8,14.05,26.0,25.11,15.75
2018,3,21,9,0,0.0,31.0,1.8,14.3,31.0,29.94,19.76
2018,3,21,9,15,0.0,47.5,1.85,14.55,47.5,45.91,33.09
2018,3,21,9,30,0.0,64.0,1.9,14.8,64.0,61.89,46.28
2018,3,21,9,45,0.0,77.5,2.0,15.05,77.5,74.98,56.94
2018,3,21,10,0,0.0,91.0,2.1,15.3,91.0,88.08,67.52
2018,3,21,10,15,0.0,109.5,2.25,15.65,109.5,105.83,81.78
2018,3,21,10,30,0.0,128.0,2.4,16.0,128.0,123.55,95.89
2018,3,21,10,45,1.5,151.0,2.6,16.35,152.0,146.51,114.14
2018,3,21,11,0,3.0,174.0,2.8,16.7,176.0,169.65,132.37
2018,3,21,11,15,7.0,206.0,2.9,16.8,211.5,203.25,158.94
2018,3,21,11,30,11.0,238.0,3.0,16.9,247.0,237.23,185.57
2018,3,21,11,45,11.5,242.0,3.15,17.05,251.0,242.16,189.24
2018,3,21,12,0,12.0,246.0,3.3,17.2,255.0,247.1,193.01
2018,3,21,12,15,13.0,251.0,3.25,17.2,261.0,253.4,197.92
2018,3,21,12,30,14.0,256.0,3.2,17.2,267.0,259.73,202.88
2018,3,21,12,45,11.5,240.0,3.2,17.2,249.0,242.71,189.58
2018,3,21,13,0,9.0,224.0,3.2,17.2,231.0,225.48,176.14
2018,3,21,13,15,10.0,227.0,3.2,17.2,234.5,229.68,179.64
2018,3,21,13,30,11.0,230.0,3.2,17.2,238.0,233.9,183.15
2018,3,21,13,45,23.5,255.5,3.2,17.2,272.5,270.02,212.11
2018,3,21,14,0,36.0,281.0,3.2,17.2,307.0,312.8,245.98
2018,3,21,14,15,44.0,277.0,3.25,17.2,307.0,316.31,249.28
2018,3,21,14,30,52.0,273.0,3.3,17.2,307.0,319.62,252.6
2018,3,21,14,45,40.5,243.0,3.35,17.2,268.5,279.69,221.58
2018,3,21,15,0,29.0,213.0,3.4,17.2,230.0,239.71,190.27
2018,3,21,15,15,29.5,196.5,3.4,17.2,213.0,223.17,177.67
2018,3,21,15,30,30.0,180.0,3.4,17.2,196.0,206.41,164.75
2018,3,21,15,45,64.5,175.5,3.35,16.85,205.5,225.8,182.05
2018,3,21,16,0,99.0,171.0,3.3,16.5,215.0,250.6,203.44
2018,3,21,16,15,110.0,150.0,3.3,16.25,193.5,232.42,189.42
2018,3,21,16,30,121.0,129.0,3.3,16.0,172.0,212.98,174.08
2018,3,21,16,45,171.5,105.5,3.3,15.8,156.0,217.52,178.33
2018,3,21,17,0,222.0,82.0,3.3,15.6,140.0,209.96,171.61
2018,3,21,17,15,206.5,64.5,3.35,15.45,109.0,174.54,140.48
2018,3,21,17,30,191.0,47.0,3.4,15.3,78.0,147.41,115.37
2018,3,21,17,45,136.0,34.0,3.4,15.2,52.0,104.85,76.78
2018,3,21,18,0,81.0,21.0,3.4,15.1,26.0,56.21,17.59
2018,3,21,18,15,40.5,10.5,3.45,15.0,13.0,21.48,0.0
2018,3,21,18,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,4.15,14.25,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,4.3,14.15,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,4.5,14.05,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,4.6,13.95,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,4.6,13.85,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,4.6,13.75,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,4.6,13.65,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,4.5,13.55,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,3,22,6,15,0.0,3.0,3.55,13.45,3.0,2.95,0.0
2018,3,22,6,30,0.0,6.0,3.6,13.5,6.0,5.78,0.0
2018,3,22,6,45,0.0,10.0,3.65,13.55,10.0,9.64,2.47
2018,3,22,7,0,0.0,14.0,3.7,13.6,14.0,13.5,6.24
2018,3,22,7,15,0.0,16.5,3.7,13.65,16.5,15.91,8.57
2018,3,22,7,30,0.0,19.0,3.7,13.7,19.0,18.32,10.83
2018,3,22,7,45,0.0,23.0,3.75,13.8,23.0,22.19,13.41
2018,3,22,8,0,0.0,27.0,3.8,13.9,27.0,26.06,16.7
2018,3,22,8,15,0.0,33.5,3.85,13.85,33.5,32.34,22.03
2018,3,22,8,30,0.0,40.0,3.9,13.8,40.0,38.63,27.3
2018,3,22,8,45,54.5,95.5,4.0,13.8,124.0,102.12,79.01
2018,3,22,9,0,109.0,151.0,4.1,13.8,208.0,171.57,135.48
2018,3,22,9,15,240.5,186.0,4.2,13.7,325.5,252.39,199.97
2018,3,22,9,30,372.0,221.0,4.3,13.6,443.0,349.85,278.17
2018,3,22,9,45,603.5,164.5,4.35,13.5,551.5,419.94,335.2
2018,3,22,10,0,835.0,108.0,4.4,13.4,660.0,513.09,411.38
2018,3,22,10,15,863.5,103.0,4.45,13.4,697.0,561.52,451.63
2018,3,22,10,30,892.0,98.0,4.5,13.4,734.0,607.62,489.62
2018,3,22,10,45,714.5,162.5,4.5,13.45,682.5,590.13,475.37
2018,3,22,11,0,537.0,227.0,4.5,13.5,631.0,562.44,452.2
2018,3,22,11,15,371.5,287.0,4.55,13.65,569.5,526.22,421.58
2018,3,22,11,30,206.0,347.0,4.6,13.8,508.0,479.15,381.59
2018,3,22,11,45,393.5,296.0,4.65,13.95,607.0,577.14,461.61
2018,3,22,12,0,581.0,245.0,4.7,14.1,706.0,681.42,544.54
2018,3,22,12,15,756.0,172.5,4.75,14.25,773.0,759.09,606.57
2018,3,22,12,30,931.0,100.0,4.8,14.4,840.0,835.51,662.56
2018,3,22,12,45,929.0,100.5,4.9,14.55,832.5,846.88,670.83
2018,3,22,13,0,927.0,101.0,5.0,14.7,825.0,855.1,677.32
2018,3,22,13,15,926.0,99.5,5.05,14.7,811.0,858.9,680.81
2018,3,22,13,30,925.0,98.0,5.1,14.7,797.0,859.49,682.13
2018,3,22,13,45,922.0,97.0,5.1,14.65,775.5,855.77,680.28
2018,3,22,14,0,919.0,96.0,5.1,14.6,754.0,848.9,676.28
2018,3,22,14,15,912.5,94.0,5.15,14.45,724.5,835.03,667.78
2018,3,22,14,30,906.0,92.0,5.2,14.3,695.0,818.18,657.17
2018,3,22,14,45,895.5,90.5,5.25,14.15,659.0,795.92,642.52
2018,3,22,15,0,885.0,89.0,5.3,14.0,623.0,771.07,625.91
2018,3,22,15,15,868.5,87.0,5.3,14.0,580.0,742.9,606.1
2018,3,22,15,30,852.0,85.0,5.3,14.0,537.0,708.74,581.58
2018,3,22,15,45,831.5,82.0,5.25,13.45,490.5,668.97,553.42
2018,3,22,16,0,811.0,79.0,5.2,12.9,444.0,627.92,522.45
2018,3,22,16,15,783.0,75.5,5.1,12.45,394.5,580.65,485.1
2018,3,22,16,30,755.0,72.0,5.0,12.0,345.0,533.14,446.48
2018,3,22,16,45,709.5,67.0,4.9,11.6,292.0,477.18,399.53
2018,3,22,17,0,664.0,62.0,4.8,11.2,239.0,420.79,350.71
2018,3,22,17,15,592.5,55.0,4.65,10.7,187.5,352.36,290.39
2018,3,22,17,30,521.0,48.0,4.5,10.2,136.0,288.86,232.52
2018,3,22,17,45,394.0,38.5,4.35,9.7,91.5,207.4,158.47
2018,3,22,18,0,267.0,29.0,4.2,9.2,47.0,131.09,58.37
2018,3,22,18,15,140.0,15.5,4.1,8.95,24.5,54.21,0.0
2018,3,22,18,30,13.0,2.0,4.0,8.7,2.0,0.0,0.0
2018,3,22,18,45,6.5,1.0,3.9,8.5,1.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,3.7,8.15,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,3.1,7.25,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,2.85,6.75,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,2.7,6.55,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,2.55,6.4,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,2.5,6.25,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,2.45,6.1,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,2.35,5.95,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,2.25,5.8,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,2.15,5.45,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,2.05,5.35,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,2.0,5.25,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.95,5.25,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.9,5.35,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.85,5.45,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.75,5.75,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,3,23,6,15,98.5,13.5,1.7,7.3,20.0,13.27,0.0
2018,3,23,6,30,197.0,27.0,1.7,8.1,40.0,21.4,3.85
2018,3,23,6,45,327.5,38.0,1.75,8.9,82.5,29.97,20.28
2018,3,23,7,0,458.0,49.0,1.8,9.7,125.0,36.87,27.33
2018,3,23,7,15,539.0,56.0,1.9,10.15,176.0,39.75,30.31
2018,3,23,7,30,620.0,63.0,2.0,10.6,227.0,49.39,32.34
2018,3,23,7,45,673.5,67.5,2.05,11.0,280.0,90.66,48.91
2018,3,23,8,0,727.0,72.0,2.1,11.4,333.0,140.82,82.74
2018,3,23,8,15,761.0,76.0,2.15,11.7,384.5,188.91,121.49
2018,3,23,8,30,795.0,80.0,2.2,12.0,436.0,240.08,165.89
2018,3,23,8,45,819.0,83.0,2.25,12.25,484.5,290.47,211.23
2018,3,23,9,0,843.0,86.0,2.3,12.5,533.0,342.4,257.79
2018,3,23,9,15,860.0,88.0,2.4,12.7,576.0,392.14,302.23
2018,3,23,9,30,877.0,90.0,2.5,12.9,619.0,445.52,348.51
2018,3,23,9,45,891.0,91.0,2.6,13.1,657.0,493.12,389.28
2018,3,23,10,0,905.0,92.0,2.7,13.3,695.0,540.22,428.66
2018,3,23,10,15,913.5,94.5,2.8,13.5,727.0,584.99,465.27
2018,3,23,10,30,922.0,97.0,2.9,13.7,759.0,628.39,499.98
2018,3,23,10,45,928.0,98.5,3.05,13.85,783.0,667.74,531.24
2018,3,23,11,0,934.0,100.0,3.2,14.0,807.0,705.15,560.5
2018,3,23,11,15,681.5,193.5,3.3,14.1,715.0,651.16,517.06
2018,3,23,11,30,429.0,287.0,3.4,14.2,623.0,582.46,461.37
2018,3,23,11,45,326.0,324.5,3.5,14.25,581.5,555.46,439.4
2018,3,23,12,0,223.0,362.0,3.6,14.3,540.0,522.33,412.05
2018,3,23,12,15,177.5,359.5,3.7,14.3,501.0,491.51,388.1
2018,3,23,12,30,132.0,357.0,3.8,14.3,462.0,458.47,362.13
2018,3,23,12,45,82.0,319.0,3.85,14.3,384.0,380.73,301.56
2018,3,23,13,0,32.0,281.0,3.9,14.3,306.0,304.29,240.89
2018,3,23,13,15,155.0,257.5,3.95,14.25,375.5,387.25,310.78
2018,3,23,13,30,278.0,234.0,4.0,14.2,445.0,470.87,379.63
2018,3,23,13,45,559.5,178.5,4.05,14.15,587.0,654.32,526.82
2018,3,23,14,0,841.0,123.0,4.1,14.1,729.0,821.55,652.6
2018,3,23,14,15,821.5,124.0,4.1,13.95,695.5,801.44,638.07
2018,3,23,14,30,802.0,125.0,4.1,13.8,662.0,778.88,623.03
2018,3,23,14,45,537.0,183.0,4.15,13.7,534.0,623.65,504.9
2018,3,23,15,0,272.0,241.0,4.2,13.6,406.0,469.55,381.26
2018,3,23,15,15,490.0,178.5,4.2,13.6,450.0,566.3,463.36
2018,3,23,15,30,708.0,116.0,4.2,13.6,494.0,646.15,529.65
2018,3,23,15,45,568.0,134.5,4.1,13.2,420.5,552.23,454.97
2018,3,23,16,0,428.0,153.0,4.0,12.8,347.0,461.9,382.46
2018,3,23,16,15,393.5,137.5,3.85,12.5,300.0,410.41,341.56
2018,3,23,16,30,359.0,122.0,3.7,12.2,253.0,360.1,300.56
2018,3,23,16,45,376.0,103.0,3.55,11.9,221.5,335.42,280.1
2018,3,23,17,0,393.0,84.0,3.4,11.6,190.0,308.26,256.36
2018,3,23,17,15,362.0,69.5,3.15,11.15,151.0,261.79,215.24
2018,3,23,17,30,331.0,55.0,2.9,10.7,112.0,217.36,174.61
2018,3,23,17,45,233.5,41.5,2.7,10.2,75.0,151.88,115.96
2018,3,23,18,0,136.0,28.0,2.5,9.7,38.0,91.1,44.84
2018,3,23,18,15,72.5,15.0,2.5,9.55,20.0,35.13,0.0
2018,3,23,18,30,9.0,2.0,2.5,9.4,2.0,0.0,0.0
2018,3,23,18,45,4.5,1.0,2.45,9.25,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,2.35,8.65,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,2.15,8.55,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,24,5,45,5.0,1.0,1.55,6.7,1.0,0.0,0.0
2018,3,24,6,0,10.0,2.0,1.5,6.8,2.0,0.0,0.0
2018,3,24,6,15,67.5,13.5,1.6,7.35,18.0,13.27,0.0
2018,3,24,6,30,125.0,25.0,1.7,7.9,34.0,19.54,5.58
2018,3,24,6,45,93.5,42.5,1.8,8.45,52.5,34.76,24.67
2018,3,24,7,0,62.0,60.0,1.9,9.0,71.0,50.9,40.0
2018,3,24,7,15,157.0,78.0,2.0,9.25,117.5,61.4,49.96
2018,3,24,7,30,252.0,96.0,2.1,9.5,164.0,79.12,59.93
2018,3,24,7,45,286.0,110.5,2.15,9.8,203.0,108.94,77.88
2018,3,24,8,0,320.0,125.0,2.2,10.1,242.0,142.22,102.07
2018,3,24,8,15,531.5,109.0,2.25,10.4,336.0,178.77,123.66
2018,3,24,8,30,743.0,93.0,2.3,10.7,430.0,240.81,169.76
2018,3,24,8,45,807.0,87.0,2.4,11.0,488.5,294.97,216.89
2018,3,24,9,0,871.0,81.0,2.5,11.3,547.0,355.06,269.27
2018,3,24,9,15,865.5,89.5,2.6,11.5,584.0,399.88,310.4
2018,3,24,9,30,860.0,98.0,2.7,11.7,621.0,446.77,351.99
2018,3,24,9,45,895.5,93.5,2.85,11.95,667.0,501.88,398.65
2018,3,24,10,0,931.0,89.0,3.0,12.2,713.0,555.05,442.9
2018,3,24,10,15,691.5,161.5,3.15,12.35,636.5,525.88,421.59
2018,3,24,10,30,452.0,234.0,3.3,12.5,560.0,481.64,386.56
2018,3,24,10,45,373.5,287.5,3.4,12.6,563.0,502.23,401.68
2018,3,24,11,0,295.0,341.0,3.5,12.7,566.0,515.65,410.36
2018,3,24,11,15,341.5,331.0,3.65,12.75,596.5,550.46,438.3
2018,3,24,11,30,388.0,321.0,3.8,12.8,627.0,586.78,467.22
2018,3,24,11,45,670.5,212.5,3.9,12.85,747.5,705.82,563.71
2018,3,24,12,0,953.0,104.0,4.0,12.9,868.0,830.29,657.83
2018,3,24,12,15,937.0,111.0,4.1,12.85,862.5,843.62,667.16
2018,3,24,12,30,921.0,118.0,4.2,12.8,857.0,853.48,674.88
2018,3,24,12,45,779.0,172.0,4.3,12.8,793.0,808.08,642.56
2018,3,24,13,0,637.0,226.0,4.4,12.8,729.0,757.5,604.41
2018,3,24,13,15,496.5,275.5,4.45,12.7,663.0,696.72,556.67
2018,3,24,13,30,356.0,325.0,4.5,12.6,597.0,630.18,503.78
2018,3,24,13,45,387.5,298.0,4.55,12.5,585.5,630.22,506.36
2018,3,24,14,0,419.0,271.0,4.6,12.4,574.0,634.86,512.0
2018,3,24,14,15,256.0,271.0,4.55,12.2,454.0,495.36,401.61
2018,3,24,14,30,93.0,271.0,4.5,12.0,334.0,350.51,283.99
2018,3,24,14,45,318.5,214.5,4.5,11.85,412.0,480.85,395.53
2018,3,24,15,0,544.0,158.0,4.5,11.7,490.0,599.54,494.31
2018,3,24,15,15,676.5,127.0,4.5,11.7,510.5,653.64,539.08
2018,3,24,15,30,809.0,96.0,4.5,11.7,531.0,696.23,573.68
