Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,15,30,823.0,105.0,3.0,19.7,636.0,800.91,620.86
2018,5,3,15,45,784.0,105.0,2.95,19.3,581.0,747.74,585.18
2018,5,3,16,0,745.0,105.0,2.9,18.9,526.0,694.67,549.2
2018,5,3,16,15,734.0,99.0,2.9,18.55,482.0,655.76,523.16
2018,5,3,16,30,723.0,93.0,2.9,18.2,438.0,618.25,497.01
2018,5,3,16,45,690.0,86.0,2.95,17.8,385.0,561.87,455.12
2018,5,3,17,0,657.0,79.0,3.0,17.4,332.0,506.56,412.77
2018,5,3,17,15,589.5,76.0,3.0,16.8,278.0,437.71,358.12
2018,5,3,17,30,522.0,73.0,3.0,16.2,224.0,373.43,305.42
2018,5,3,17,45,471.0,63.0,2.95,15.6,178.5,314.18,255.2
2018,5,3,18,0,420.0,53.0,2.9,15.0,133.0,258.95,206.68
2018,5,3,18,15,335.5,43.0,2.85,14.45,94.5,195.1,150.27
2018,5,3,18,30,251.0,33.0,2.8,13.9,56.0,139.79,95.5
2018,5,3,18,45,140.0,19.5,2.75,13.3,31.0,70.82,0.0
2018,5,3,19,0,29.0,6.0,2.7,12.7,6.0,12.98,0.0
2018,5,3,19,15,14.5,3.0,2.75,12.45,3.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,4,5,15,55.5,10.0,1.9,9.5,13.0,9.83,0.0
2018,5,4,5,30,111.0,20.0,2.1,10.0,26.0,15.66,0.0
2018,5,4,5,45,179.0,29.0,2.3,10.5,51.0,22.06,12.91
2018,5,4,6,0,247.0,38.0,2.5,11.0,76.0,28.15,19.3
2018,5,4,6,15,143.0,46.5,2.5,11.55,70.5,37.81,28.3
2018,5,4,6,30,39.0,55.0,2.5,12.1,65.0,51.55,40.8
2018,5,4,6,45,29.5,86.0,2.45,12.65,94.5,79.49,61.66
2018,5,4,7,0,20.0,117.0,2.4,13.2,124.0,110.26,87.42
2018,5,4,7,15,18.0,125.5,2.15,13.9,132.5,119.92,95.03
2018,5,4,7,30,16.0,134.0,1.9,14.6,141.0,129.16,102.24
2018,5,4,7,45,12.0,154.0,1.65,15.3,159.5,147.71,116.99
2018,5,4,8,0,8.0,174.0,1.4,16.0,178.0,165.94,131.1
2018,5,4,8,15,43.5,208.0,1.3,16.65,234.5,205.52,161.32
2018,5,4,8,30,79.0,242.0,1.2,17.3,291.0,252.63,197.13
2018,5,4,8,45,203.0,250.5,1.1,17.95,388.0,316.69,245.33
2018,5,4,9,0,327.0,259.0,1.0,18.6,485.0,392.03,301.66
2018,5,4,9,15,576.0,192.5,1.05,19.15,618.5,478.81,367.75
2018,5,4,9,30,825.0,126.0,1.1,19.7,752.0,591.92,451.97
2018,5,4,9,45,858.0,119.5,1.1,20.3,796.0,644.53,488.9
2018,5,4,10,0,891.0,113.0,1.1,20.9,840.0,695.53,524.32
2018,5,4,10,15,903.5,111.5,1.15,21.35,869.5,737.39,552.45
2018,5,4,10,30,916.0,110.0,1.2,21.8,899.0,778.09,578.41
2018,5,4,10,45,837.0,158.5,1.25,22.2,892.5,793.86,587.6
2018,5,4,11,0,758.0,207.0,1.3,22.6,886.0,803.84,593.27
2018,5,4,11,15,633.0,283.5,1.3,22.95,856.0,796.74,584.33
2018,5,4,11,30,508.0,360.0,1.3,23.3,826.0,782.96,570.75
2018,5,4,11,45,503.0,364.0,1.25,23.65,828.0,797.55,579.09
2018,5,4,12,0,498.0,368.0,1.2,24.0,830.0,810.51,585.96
2018,5,4,12,15,510.0,363.0,1.2,24.2,835.0,828.5,597.54
2018,5,4,12,30,522.0,358.0,1.2,24.4,840.0,845.08,608.13
2018,5,4,12,45,536.5,345.5,1.2,24.6,836.0,854.94,614.66
2018,5,4,13,0,551.0,333.0,1.2,24.8,832.0,862.93,620.11
2018,5,4,13,15,532.5,329.0,1.3,24.8,804.0,846.48,610.9
2018,5,4,13,30,514.0,325.0,1.4,24.8,776.0,828.02,600.52
2018,5,4,13,45,651.5,249.0,1.5,24.8,804.0,881.33,641.61
2018,5,4,14,0,789.0,173.0,1.6,24.8,832.0,924.3,671.46
2018,5,4,14,15,779.5,168.5,1.75,24.65,799.5,904.6,661.33
2018,5,4,14,30,770.0,164.0,1.9,24.5,767.0,882.45,650.08
2018,5,4,14,45,760.0,157.0,2.0,24.35,728.5,858.29,636.79
2018,5,4,15,0,750.0,150.0,2.1,24.2,690.0,828.56,619.57
2018,5,4,15,15,775.5,131.0,2.1,24.2,660.5,810.66,609.09
2018,5,4,15,30,801.0,112.0,2.1,24.2,631.0,792.08,598.05
2018,5,4,15,45,790.5,107.5,2.3,23.55,588.0,757.06,578.46
2018,5,4,16,0,780.0,103.0,2.5,22.9,545.0,720.44,557.19
2018,5,4,16,15,758.0,98.0,2.6,22.35,495.5,673.46,526.97
2018,5,4,16,30,736.0,93.0,2.7,21.8,446.0,628.57,497.09
2018,5,4,16,45,705.0,88.0,2.75,21.25,395.0,575.32,458.66
2018,5,4,17,0,674.0,83.0,2.8,20.7,344.0,522.95,419.59
2018,5,4,17,15,629.5,77.0,2.8,19.85,292.5,462.88,373.34
2018,5,4,17,30,585.0,71.0,2.8,19.0,241.0,405.44,327.36
2018,5,4,17,45,518.5,63.0,2.75,18.15,191.5,338.07,271.61
2018,5,4,18,0,452.0,55.0,2.7,17.3,142.0,275.97,218.38
2018,5,4,18,15,351.5,44.5,2.65,16.6,100.0,203.62,155.9
2018,5,4,18,30,251.0,34.0,2.6,15.9,58.0,141.4,97.33
2018,5,4,18,45,143.0,21.0,2.5,15.2,33.0,74.31,0.0
2018,5,4,19,0,35.0,8.0,2.4,14.5,8.0,16.48,0.0
2018,5,4,19,15,17.5,4.0,2.4,14.2,4.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,5,5,15,0.0,3.0,2.25,11.45,3.0,2.95,0.0
2018,5,5,5,30,0.0,6.0,2.3,11.7,6.0,5.78,0.0
2018,5,5,5,45,0.0,9.5,2.3,11.95,9.5,9.16,2.08
2018,5,5,6,0,0.0,13.0,2.3,12.2,13.0,12.53,5.44
2018,5,5,6,15,0.0,18.0,2.3,12.45,18.0,17.36,9.93
2018,5,5,6,30,0.0,23.0,2.3,12.7,23.0,22.19,14.38
2018,5,5,6,45,0.0,39.0,2.25,12.95,39.0,37.65,26.77
2018,5,5,7,0,0.0,55.0,2.2,13.2,55.0,53.14,39.94
2018,5,5,7,15,17.5,104.5,2.2,13.45,112.5,101.73,80.06
2018,5,5,7,30,35.0,154.0,2.2,13.7,170.0,146.43,116.2
2018,5,5,7,45,129.5,189.5,2.25,13.9,257.5,198.75,155.67
2018,5,5,8,0,224.0,225.0,2.3,14.1,345.0,265.18,207.11
2018,5,5,8,15,261.0,242.5,2.3,14.5,394.5,301.79,236.13
2018,5,5,8,30,298.0,260.0,2.3,14.9,444.0,346.6,271.6
2018,5,5,8,45,279.0,285.0,2.3,15.3,467.0,376.27,295.14
2018,5,5,9,0,260.0,310.0,2.3,15.7,490.0,404.12,316.59
2018,5,5,9,15,262.5,329.0,2.2,16.3,520.0,436.54,340.57
2018,5,5,9,30,265.0,348.0,2.1,16.9,550.0,469.02,363.97
2018,5,5,9,45,254.5,366.5,2.0,17.5,567.5,492.96,380.33
2018,5,5,10,0,244.0,385.0,1.9,18.1,585.0,515.84,395.49
2018,5,5,10,15,198.5,400.5,1.9,18.35,566.5,513.06,391.9
2018,5,5,10,30,153.0,416.0,1.9,18.6,548.0,503.68,383.48
2018,5,5,10,45,135.0,424.5,1.9,18.9,543.0,505.78,383.97
2018,5,5,11,0,117.0,433.0,1.9,19.2,538.0,506.51,383.35
2018,5,5,11,15,126.0,443.0,2.0,19.15,557.5,529.79,400.62
2018,5,5,11,30,135.0,453.0,2.1,19.1,577.0,553.39,417.95
2018,5,5,11,45,134.5,453.0,2.25,19.0,577.0,559.28,422.71
2018,5,5,12,0,134.0,453.0,2.4,18.9,577.0,564.74,427.29
2018,5,5,12,15,99.0,412.5,2.55,18.7,504.0,495.27,377.16
2018,5,5,12,30,64.0,372.0,2.7,18.5,431.0,426.06,326.37
2018,5,5,12,45,46.0,359.5,2.85,18.3,401.5,399.12,306.59
2018,5,5,13,0,28.0,347.0,3.0,18.1,372.0,371.53,285.89
2018,5,5,13,15,79.0,369.0,3.1,17.9,438.5,443.56,342.58
2018,5,5,13,30,130.0,391.0,3.2,17.7,505.0,522.66,403.33
2018,5,5,13,45,222.5,384.5,3.3,17.5,573.5,604.69,467.27
2018,5,5,14,0,315.0,378.0,3.4,17.3,642.0,692.55,534.35
2018,5,5,14,15,332.5,351.0,3.5,17.25,620.5,679.74,526.66
2018,5,5,14,30,350.0,324.0,3.6,17.2,599.0,664.93,518.15
2018,5,5,14,45,323.0,309.0,3.7,17.1,553.5,621.35,487.08
2018,5,5,15,0,296.0,294.0,3.8,17.0,508.0,577.52,455.51
2018,5,5,15,15,468.0,229.5,3.8,17.0,544.5,657.63,521.52
2018,5,5,15,30,640.0,165.0,3.8,17.0,581.0,722.38,574.56
2018,5,5,15,45,689.5,137.0,3.85,17.05,555.0,713.96,569.59
2018,5,5,16,0,739.0,109.0,3.9,17.1,529.0,697.17,558.84
2018,5,5,16,15,627.5,125.0,3.85,17.0,459.5,612.81,495.63
2018,5,5,16,30,516.0,141.0,3.8,16.9,390.0,527.61,429.24
2018,5,5,16,45,526.0,121.0,3.8,16.75,350.0,492.8,403.4
2018,5,5,17,0,536.0,101.0,3.8,16.6,310.0,459.77,377.77
2018,5,5,17,15,475.5,94.0,3.75,16.1,259.5,391.61,322.77
2018,5,5,17,30,415.0,87.0,3.7,15.6,209.0,331.91,273.18
2018,5,5,17,45,351.0,75.0,3.6,15.1,164.0,269.36,220.03
2018,5,5,18,0,287.0,63.0,3.5,14.6,119.0,212.33,170.4
2018,5,5,18,15,219.5,49.0,3.5,14.1,84.5,157.36,121.96
2018,5,5,18,30,152.0,35.0,3.5,13.6,50.0,109.13,76.48
2018,5,5,18,45,86.0,21.0,3.45,13.05,28.5,54.54,0.0
2018,5,5,19,0,20.0,7.0,3.4,12.5,7.0,11.85,0.0
2018,5,5,19,15,10.0,3.5,3.4,12.25,3.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.25,10.55,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.9,9.95,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.9,9.85,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.55,9.45,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,6,4,45,3.0,1.0,2.5,9.55,1.0,0.0,0.0
2018,5,6,5,0,6.0,2.0,2.5,9.6,2.0,0.0,0.0
2018,5,6,5,15,6.0,8.0,2.65,10.0,8.0,7.86,0.0
2018,5,6,5,30,6.0,14.0,2.8,10.4,14.0,13.62,0.0
2018,5,6,5,45,3.0,23.5,2.95,10.8,23.5,22.69,13.69
2018,5,6,6,0,0.0,33.0,3.1,11.2,33.0,31.87,22.63
2018,5,6,6,15,16.0,54.0,3.1,11.65,58.0,49.94,39.16
2018,5,6,6,30,32.0,75.0,3.1,12.1,83.0,67.72,55.28
2018,5,6,6,45,67.5,101.5,3.1,12.5,123.5,94.02,72.77
2018,5,6,7,0,103.0,128.0,3.1,12.9,164.0,119.98,92.15
2018,5,6,7,15,117.0,156.5,3.05,13.35,204.0,152.35,117.98
2018,5,6,7,30,131.0,185.0,3.0,13.8,244.0,186.52,145.47
2018,5,6,7,45,205.5,201.5,3.0,14.3,306.5,228.18,177.1
2018,5,6,8,0,280.0,218.0,3.0,14.8,369.0,272.52,211.57
2018,5,6,8,15,500.5,175.0,3.0,15.3,474.5,325.36,251.24
2018,5,6,8,30,721.0,132.0,3.0,15.8,580.0,401.0,310.91
2018,5,6,8,45,795.5,115.0,3.0,16.3,642.0,457.94,357.53
2018,5,6,9,0,870.0,98.0,3.0,16.8,704.0,521.03,408.19
2018,5,6,9,15,868.5,105.5,3.05,17.2,739.5,566.94,444.82
2018,5,6,9,30,867.0,113.0,3.1,17.6,775.0,611.4,479.35
2018,5,6,9,45,853.0,127.0,3.2,18.05,802.0,650.16,508.65
2018,5,6,10,0,839.0,141.0,3.3,18.5,829.0,689.04,537.18
2018,5,6,10,15,880.0,124.5,3.4,18.85,867.5,736.89,572.49
2018,5,6,10,30,921.0,108.0,3.5,19.2,906.0,783.93,604.81
2018,5,6,10,45,861.0,147.5,3.55,19.5,907.0,805.44,618.66
2018,5,6,11,0,801.0,187.0,3.6,19.8,908.0,822.68,629.67
2018,5,6,11,15,729.5,233.0,3.7,20.0,896.5,831.71,635.21
2018,5,6,11,30,658.0,279.0,3.8,20.2,885.0,835.48,635.65
2018,5,6,11,45,713.0,239.0,3.85,20.4,899.5,863.13,656.6
2018,5,6,12,0,768.0,199.0,3.9,20.6,914.0,888.14,673.4
2018,5,6,12,15,531.5,319.0,3.95,20.6,813.0,807.03,612.43
2018,5,6,12,30,295.0,439.0,4.0,20.6,712.0,714.04,539.72
2018,5,6,12,45,373.5,406.5,4.0,20.65,748.5,761.45,576.58
2018,5,6,13,0,452.0,374.0,4.0,20.7,785.0,812.81,614.99
2018,5,6,13,15,453.5,363.5,3.95,20.55,769.5,808.65,612.57
2018,5,6,13,30,455.0,353.0,3.9,20.4,754.0,802.65,609.29
2018,5,6,13,45,385.5,366.5,3.85,20.25,699.5,746.5,568.63
2018,5,6,14,0,316.0,380.0,3.8,20.1,645.0,696.09,531.7
2018,5,6,14,15,354.0,349.0,3.7,19.85,635.5,697.96,535.8
2018,5,6,14,30,392.0,318.0,3.6,19.6,626.0,697.22,537.77
2018,5,6,14,45,271.5,317.5,3.55,19.3,526.0,585.08,454.27
2018,5,6,15,0,151.0,317.0,3.5,19.0,426.0,467.66,365.06
2018,5,6,15,15,160.5,286.5,3.5,19.0,396.5,441.24,346.99
2018,5,6,15,30,170.0,256.0,3.5,19.0,367.0,413.52,327.35
2018,5,6,15,45,195.5,243.5,3.45,18.3,362.0,417.21,332.62
2018,5,6,16,0,221.0,231.0,3.4,17.6,357.0,418.87,336.16
2018,5,6,16,15,237.5,211.0,3.35,17.2,335.5,411.82,332.24
2018,5,6,16,30,254.0,191.0,3.3,16.8,314.0,394.09,319.93
2018,5,6,16,45,268.5,167.0,3.3,16.45,284.0,368.42,301.01
2018,5,6,17,0,283.0,143.0,3.3,16.1,254.0,340.76,279.91
2018,5,6,17,15,257.0,121.5,3.25,15.75,211.0,290.74,239.32
2018,5,6,17,30,231.0,100.0,3.2,15.4,168.0,242.23,199.04
2018,5,6,17,45,167.5,81.5,3.15,15.05,126.0,180.84,146.96
2018,5,6,18,0,104.0,63.0,3.1,14.7,84.0,118.61,93.78
2018,5,6,18,15,64.5,46.0,3.0,14.35,58.0,79.84,60.08
2018,5,6,18,30,25.0,29.0,2.9,14.0,32.0,39.6,25.07
2018,5,6,18,45,16.0,17.0,2.8,13.65,18.5,22.39,0.0
2018,5,6,19,0,7.0,5.0,2.7,13.3,5.0,6.67,0.0
2018,5,6,19,15,3.5,2.5,2.65,13.15,2.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,7,4,45,3.5,1.0,2.45,10.3,1.0,0.0,0.0
2018,5,7,5,0,7.0,2.0,2.4,10.4,2.0,0.0,0.0
2018,5,7,5,15,92.0,14.5,2.45,10.9,20.5,14.25,0.0
2018,5,7,5,30,177.0,27.0,2.5,11.4,39.0,21.36,4.39
2018,5,7,5,45,290.0,38.5,2.55,11.95,77.0,29.63,19.64
2018,5,7,6,0,403.0,50.0,2.6,12.5,115.0,38.04,27.98
2018,5,7,6,15,479.5,58.0,2.5,13.1,163.0,41.78,31.7
2018,5,7,6,30,556.0,66.0,2.4,13.7,211.0,48.45,37.8
2018,5,7,6,45,607.0,72.0,2.3,14.3,262.0,84.91,47.32
2018,5,7,7,0,658.0,78.0,2.2,14.9,313.0,126.83,73.52
2018,5,7,7,15,693.5,82.5,2.15,15.6,364.5,170.44,106.93
2018,5,7,7,30,729.0,87.0,2.1,16.3,416.0,217.72,146.34
2018,5,7,7,45,755.5,91.5,2.0,16.95,467.0,269.38,190.83
2018,5,7,8,0,782.0,96.0,1.9,17.6,518.0,320.1,234.57
2018,5,7,8,15,784.5,104.5,1.85,18.3,560.5,368.13,275.95
2018,5,7,8,30,787.0,113.0,1.8,19.0,603.0,415.88,315.84
2018,5,7,8,45,820.0,109.5,1.7,19.65,652.5,466.11,356.06
2018,5,7,9,0,853.0,106.0,1.6,20.3,702.0,521.88,398.97
2018,5,7,9,15,867.0,107.5,1.55,20.8,742.5,570.04,435.35
2018,5,7,9,30,881.0,109.0,1.5,21.3,783.0,618.05,470.44
2018,5,7,9,45,892.5,108.5,1.5,21.8,817.0,662.31,502.14
2018,5,7,10,0,904.0,108.0,1.5,22.3,851.0,705.76,532.4
2018,5,7,10,15,909.0,110.0,1.5,22.7,878.0,745.9,558.57
2018,5,7,10,30,914.0,112.0,1.5,23.1,905.0,784.38,582.68
2018,5,7,10,45,917.5,113.0,1.55,23.45,925.0,818.93,604.51
2018,5,7,11,0,921.0,114.0,1.6,23.8,945.0,851.4,624.85
2018,5,7,11,15,924.0,114.5,1.7,24.0,958.0,880.75,643.98
2018,5,7,11,30,927.0,115.0,1.8,24.2,971.0,907.73,661.55
2018,5,7,11,45,929.0,114.5,1.9,24.4,976.5,930.36,676.34
2018,5,7,12,0,931.0,114.0,2.0,24.6,982.0,950.32,689.47
2018,5,7,12,15,928.5,115.0,2.05,24.7,979.0,964.89,698.94
2018,5,7,12,30,926.0,116.0,2.1,24.8,976.0,976.52,706.67
2018,5,7,12,45,921.5,117.0,2.15,24.85,965.0,983.3,711.55
2018,5,7,13,0,917.0,118.0,2.2,24.9,954.0,987.06,714.66
2018,5,7,13,15,908.5,120.5,2.25,24.9,935.5,985.56,714.67
2018,5,7,13,30,900.0,123.0,2.3,24.9,917.0,981.08,712.93
2018,5,7,13,45,891.5,123.0,2.35,24.9,891.5,971.13,707.78
2018,5,7,14,0,883.0,123.0,2.4,24.9,866.0,958.34,700.89
2018,5,7,14,15,827.0,144.5,2.45,24.8,820.0,927.08,682.21
2018,5,7,14,30,771.0,166.0,2.5,24.7,774.0,889.23,659.13
2018,5,7,14,45,814.0,137.5,2.6,24.55,752.5,886.18,659.82
2018,5,7,15,0,857.0,109.0,2.7,24.4,731.0,872.89,653.35
2018,5,7,15,15,847.5,105.5,2.7,24.4,690.0,847.79,637.84
2018,5,7,15,30,838.0,102.0,2.7,24.4,649.0,815.52,617.45
2018,5,7,15,45,822.5,98.0,2.9,23.8,602.5,775.99,594.41
2018,5,7,16,0,807.0,94.0,3.1,23.2,556.0,735.09,569.73
2018,5,7,16,15,786.0,89.5,3.15,22.65,506.5,688.45,539.39
2018,5,7,16,30,765.0,85.0,3.2,22.1,457.0,641.29,507.94
2018,5,7,16,45,735.0,81.0,3.3,21.55,406.0,588.51,470.31
2018,5,7,17,0,705.0,77.0,3.4,21.0,355.0,538.83,433.23
2018,5,7,17,15,661.5,72.5,3.4,20.2,303.5,479.67,387.55
2018,5,7,17,30,618.0,68.0,3.4,19.4,252.0,423.03,342.12
2018,5,7,17,45,553.5,61.5,3.35,18.65,202.5,356.61,287.04
2018,5,7,18,0,489.0,55.0,3.3,17.9,153.0,295.22,234.27
2018,5,7,18,15,391.5,46.0,3.2,17.25,110.0,223.36,172.04
2018,5,7,18,30,294.0,37.0,3.1,16.6,67.0,160.15,113.99
2018,5,7,18,45,173.0,23.0,3.05,15.95,38.5,87.98,1.81
2018,5,7,19,0,52.0,9.0,3.0,15.3,10.0,21.97,0.0
2018,5,7,19,15,26.0,4.5,2.95,15.05,5.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,8,4,45,6.0,1.0,2.6,11.5,1.0,0.0,0.0
2018,5,8,5,0,12.0,2.0,2.7,11.6,2.0,0.0,0.0
2018,5,8,5,15,118.0,14.0,2.85,12.05,22.0,13.76,0.0
2018,5,8,5,30,224.0,26.0,3.0,12.5,42.0,21.25,5.9
2018,5,8,5,45,335.0,35.5,3.15,12.9,80.5,27.35,17.72
2018,5,8,6,0,446.0,45.0,3.3,13.3,119.0,33.1,23.56
2018,5,8,6,15,515.5,52.0,3.35,13.8,166.0,36.28,26.73
2018,5,8,6,30,585.0,59.0,3.4,14.3,213.0,44.62,34.3
2018,5,8,6,45,630.0,65.0,3.45,14.8,263.5,82.36,43.68
2018,5,8,7,0,675.0,71.0,3.5,15.3,314.0,124.9,70.95
2018,5,8,7,15,706.5,75.5,3.5,15.7,364.5,171.94,107.88
2018,5,8,7,30,738.0,80.0,3.5,16.1,415.0,218.88,147.75
2018,5,8,7,45,760.5,84.5,3.5,16.55,464.5,266.6,189.94
2018,5,8,8,0,783.0,89.0,3.5,17.0,514.0,316.35,233.94
2018,5,8,8,15,800.0,92.5,3.45,17.25,560.5,365.07,276.91
2018,5,8,8,30,817.0,96.0,3.4,17.5,607.0,414.87,319.85
2018,5,8,8,45,829.0,99.5,3.3,17.75,649.5,463.28,360.58
2018,5,8,9,0,841.0,103.0,3.2,18.0,692.0,515.29,402.77
2018,5,8,9,15,852.5,104.5,3.1,18.15,730.5,561.49,439.63
2018,5,8,9,30,864.0,106.0,3.0,18.3,769.0,607.35,475.19
2018,5,8,9,45,872.5,107.0,2.95,18.4,801.5,650.32,507.93
2018,5,8,10,0,881.0,108.0,2.9,18.5,834.0,692.29,539.15
2018,5,8,10,15,888.5,108.5,2.85,18.85,861.0,731.9,566.24
2018,5,8,10,30,896.0,109.0,2.8,19.2,888.0,770.05,591.34
2018,5,8,10,45,902.5,108.5,2.8,19.55,908.5,804.87,614.08
2018,5,8,11,0,909.0,108.0,2.8,19.9,929.0,837.8,635.33
2018,5,8,11,15,913.0,107.5,2.8,20.35,942.0,866.62,653.34
2018,5,8,11,30,917.0,107.0,2.8,20.8,955.0,893.12,669.69
2018,5,8,11,45,920.0,106.0,2.8,21.25,961.0,915.81,683.41
2018,5,8,12,0,923.0,105.0,2.8,21.7,967.0,935.91,695.38
2018,5,8,12,15,921.5,105.5,2.9,21.95,964.5,950.65,705.17
2018,5,8,12,30,920.0,106.0,3.0,22.2,962.0,962.5,713.15
2018,5,8,12,45,915.5,106.5,3.15,22.45,950.5,968.61,717.82
2018,5,8,13,0,911.0,107.0,3.3,22.7,939.0,971.7,720.6
2018,5,8,13,15,879.5,122.5,3.45,22.7,913.5,961.56,715.34
2018,5,8,13,30,848.0,138.0,3.6,22.7,888.0,948.61,708.3
2018,5,8,13,45,871.0,121.5,3.75,22.65,873.0,951.63,712.24
2018,5,8,14,0,894.0,105.0,3.9,22.6,858.0,951.06,713.73
2018,5,8,14,15,886.5,103.0,4.0,22.4,827.0,934.03,704.24
2018,5,8,14,30,879.0,101.0,4.1,22.2,796.0,914.31,693.0
2018,5,8,14,45,868.0,99.5,4.2,22.0,758.5,889.41,678.15
2018,5,8,15,0,857.0,98.0,4.3,21.8,721.0,862.21,661.61
2018,5,8,15,15,844.0,95.5,4.3,21.8,679.5,830.07,640.53
2018,5,8,15,30,831.0,93.0,4.3,21.8,638.0,796.08,618.01
2018,5,8,15,45,812.0,91.5,4.2,21.25,592.0,761.56,595.85
2018,5,8,16,0,793.0,90.0,4.1,20.7,546.0,721.13,569.07
2018,5,8,16,15,769.0,87.0,4.0,20.35,497.0,674.45,536.84
2018,5,8,16,30,745.0,84.0,3.9,20.0,448.0,627.51,503.87
2018,5,8,16,45,714.0,80.0,3.8,19.6,397.5,574.82,464.72
2018,5,8,17,0,683.0,76.0,3.7,19.2,347.0,525.24,426.44
2018,5,8,17,15,641.5,71.5,3.6,18.75,297.0,468.13,381.13
2018,5,8,17,30,600.0,67.0,3.5,18.3,247.0,413.4,336.26
2018,5,8,17,45,539.5,60.5,3.4,17.8,199.0,349.68,282.76
2018,5,8,18,0,479.0,54.0,3.3,17.3,151.0,290.68,231.53
2018,5,8,18,15,386.5,44.5,3.15,16.8,108.5,220.65,170.59
2018,5,8,18,30,294.0,35.0,3.0,16.3,66.0,159.15,114.26
2018,5,8,18,45,174.5,22.0,2.8,15.75,38.0,87.85,12.5
2018,5,8,19,0,55.0,9.0,2.6,15.2,10.0,22.84,0.0
2018,5,8,19,15,27.5,4.5,2.55,14.95,5.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,9,4,45,7.0,1.0,2.75,11.7,1.0,0.0,0.0
2018,5,9,5,0,14.0,2.0,2.8,11.7,2.0,0.0,0.0
2018,5,9,5,15,130.0,14.0,2.95,12.15,23.0,13.76,0.0
2018,5,9,5,30,246.0,26.0,3.1,12.6,44.0,21.02,7.02
2018,5,9,5,45,360.5,35.5,3.25,13.0,84.5,27.16,17.64
2018,5,9,6,0,475.0,45.0,3.4,13.4,125.0,32.92,23.43
2018,5,9,6,15,546.0,51.5,3.5,13.85,173.5,35.7,26.22
2018,5,9,6,30,617.0,58.0,3.6,14.3,222.0,46.07,28.38
2018,5,9,6,45,663.0,63.0,3.7,14.75,273.5,84.72,43.94
2018,5,9,7,0,709.0,68.0,3.8,15.2,325.0,131.41,74.81
2018,5,9,7,15,740.0,72.5,3.9,15.6,376.5,176.75,110.59
2018,5,9,7,30,771.0,77.0,4.0,16.0,428.0,225.31,152.14
2018,5,9,7,45,794.0,81.0,4.05,16.4,479.0,274.37,195.76
2018,5,9,8,0,817.0,85.0,4.1,16.8,530.0,325.49,241.23
2018,5,9,8,15,835.5,87.5,4.1,17.15,578.0,375.51,285.46
2018,5,9,8,30,854.0,90.0,4.1,17.5,626.0,430.67,332.72
2018,5,9,8,45,867.5,92.5,4.1,17.85,670.0,480.34,374.68
2018,5,9,9,0,881.0,95.0,4.1,18.2,714.0,530.23,415.66
2018,5,9,9,15,892.5,95.5,4.1,18.55,753.0,577.23,453.38
2018,5,9,9,30,904.0,96.0,4.1,18.9,792.0,623.82,489.76
2018,5,9,9,45,914.0,97.0,4.1,19.25,826.5,669.28,524.36
2018,5,9,10,0,924.0,98.0,4.1,19.6,861.0,713.8,557.42
2018,5,9,10,15,929.0,99.5,4.1,19.85,888.0,754.07,585.03
2018,5,9,10,30,934.0,101.0,4.1,20.1,915.0,792.62,611.16
2018,5,9,10,45,937.0,102.5,4.1,20.35,935.0,827.74,634.61
2018,5,9,11,0,940.0,104.0,4.1,20.6,955.0,860.71,656.4
2018,5,9,11,15,940.5,105.5,4.05,20.75,967.0,889.29,675.03
2018,5,9,11,30,941.0,107.0,4.0,20.9,979.0,915.33,691.84
2018,5,9,11,45,939.5,108.0,3.95,21.1,983.0,936.49,705.12
2018,5,9,12,0,938.0,109.0,3.9,21.3,987.0,954.84,716.53
2018,5,9,12,15,935.0,111.0,3.9,21.4,984.0,969.92,726.34
2018,5,9,12,30,932.0,113.0,3.9,21.5,981.0,982.07,734.27
2018,5,9,12,45,927.0,114.0,3.85,21.55,970.0,988.35,738.2
2018,5,9,13,0,922.0,115.0,3.8,21.6,959.0,991.59,740.24
2018,5,9,13,15,917.5,114.5,3.85,21.6,941.0,990.75,740.46
2018,5,9,13,30,913.0,114.0,3.9,21.6,923.0,986.87,738.79
2018,5,9,13,45,906.5,114.0,3.95,21.6,898.5,978.64,734.32
2018,5,9,14,0,900.0,114.0,4.0,21.6,874.0,967.5,728.01
2018,5,9,14,15,892.5,112.5,4.1,21.4,843.0,951.03,718.99
2018,5,9,14,30,885.0,111.0,4.2,21.2,812.0,931.85,708.15
2018,5,9,14,45,872.5,110.5,4.25,21.0,774.5,906.68,692.87
2018,5,9,15,0,860.0,110.0,4.3,20.8,737.0,879.26,675.99
2018,5,9,15,15,846.0,107.5,4.3,20.8,694.5,851.41,657.99
2018,5,9,15,30,832.0,105.0,4.3,20.8,652.0,816.6,634.93
2018,5,9,15,45,814.0,102.5,4.4,20.2,605.5,776.93,610.07
2018,5,9,16,0,796.0,100.0,4.5,19.6,559.0,736.08,584.01
2018,5,9,16,15,771.0,96.5,4.45,19.2,509.0,687.98,550.78
2018,5,9,16,30,746.0,93.0,4.4,18.8,459.0,639.66,516.79
2018,5,9,16,45,708.0,89.5,4.35,18.45,406.0,585.42,475.77
2018,5,9,17,0,670.0,86.0,4.3,18.1,353.0,530.18,432.86
2018,5,9,17,15,617.5,80.0,4.2,17.6,299.0,465.35,381.23
2018,5,9,17,30,565.0,74.0,4.1,17.1,245.0,403.85,330.77
2018,5,9,17,45,509.5,66.0,3.95,16.65,198.0,342.25,278.62
2018,5,9,18,0,454.0,58.0,3.8,16.2,151.0,284.91,228.48
2018,5,9,18,15,362.5,48.0,3.7,15.7,109.5,215.58,167.95
2018,5,9,18,30,271.0,38.0,3.6,15.2,68.0,155.13,112.84
2018,5,9,18,45,158.0,23.5,3.45,14.75,39.0,85.65,20.71
2018,5,9,19,0,45.0,9.0,3.3,14.3,10.0,20.39,0.0
2018,5,9,19,15,22.5,4.5,3.25,14.1,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,10,4,45,4.5,1.0,2.15,11.0,1.0,0.0,0.0
2018,5,10,5,0,9.0,2.0,2.1,11.1,2.0,0.0,0.0
2018,5,10,5,15,82.0,14.5,2.2,11.75,20.5,14.25,0.0
2018,5,10,5,30,155.0,27.0,2.3,12.4,39.0,21.11,8.08
2018,5,10,5,45,266.5,39.5,2.4,13.0,78.0,30.17,20.31
2018,5,10,6,0,378.0,52.0,2.5,13.6,117.0,39.25,29.02
2018,5,10,6,15,468.0,59.5,2.5,14.0,167.0,42.49,32.27
2018,5,10,6,30,558.0,67.0,2.5,14.4,217.0,54.68,34.95
2018,5,10,6,45,607.5,73.0,2.5,14.75,268.0,91.48,50.96
2018,5,10,7,0,657.0,79.0,2.5,15.1,319.0,133.56,78.63
2018,5,10,7,15,692.0,84.0,2.6,15.65,370.5,177.61,113.22
2018,5,10,7,30,727.0,89.0,2.7,16.2,422.0,225.26,153.47
2018,5,10,7,45,753.5,92.0,2.75,16.75,472.0,275.55,197.29
2018,5,10,8,0,780.0,95.0,2.8,17.3,522.0,324.87,240.43
2018,5,10,8,15,800.0,98.5,2.85,17.9,570.0,374.5,283.37
2018,5,10,8,30,820.0,102.0,2.9,18.5,618.0,425.52,326.42
2018,5,10,8,45,749.5,136.5,2.9,19.1,634.0,461.09,356.57
2018,5,10,9,0,679.0,171.0,2.9,19.7,650.0,492.4,381.73
2018,5,10,9,15,588.5,222.0,2.9,20.1,653.5,520.88,403.21
2018,5,10,9,30,498.0,273.0,2.9,20.5,657.0,541.02,417.19
2018,5,10,9,45,490.0,291.5,2.9,20.9,683.0,575.77,442.31
2018,5,10,10,0,482.0,310.0,2.9,21.3,709.0,609.23,465.83
2018,5,10,10,15,479.5,324.5,2.9,21.6,732.5,641.65,488.45
2018,5,10,10,30,477.0,339.0,2.9,21.9,756.0,673.1,509.98
2018,5,10,10,45,487.0,347.5,2.9,22.15,781.5,707.73,533.84
2018,5,10,11,0,497.0,356.0,2.9,22.4,807.0,741.99,557.09
2018,5,10,11,15,510.5,358.5,2.85,22.55,827.0,773.02,578.01
2018,5,10,11,30,524.0,361.0,2.8,22.7,847.0,803.46,598.29
2018,5,10,11,45,604.5,314.5,2.8,22.85,878.5,844.33,628.22
2018,5,10,12,0,685.0,268.0,2.8,23.0,910.0,887.43,659.29
2018,5,10,12,15,684.0,267.0,2.9,22.95,906.5,899.69,668.2
2018,5,10,12,30,683.0,266.0,3.0,22.9,903.0,909.73,675.92
2018,5,10,12,45,603.5,308.0,3.15,22.85,866.5,885.9,658.71
2018,5,10,13,0,524.0,350.0,3.3,22.8,830.0,859.92,640.03
2018,5,10,13,15,552.0,329.5,3.35,22.8,827.0,870.73,649.37
2018,5,10,13,30,580.0,309.0,3.4,22.8,824.0,879.26,656.95
2018,5,10,13,45,712.5,225.0,3.5,22.8,840.0,920.59,689.68
2018,5,10,14,0,845.0,141.0,3.6,22.8,856.0,950.79,711.27
2018,5,10,14,15,858.5,127.5,3.65,22.7,831.0,936.6,702.99
2018,5,10,14,30,872.0,114.0,3.7,22.6,806.0,924.46,696.51
2018,5,10,14,45,860.0,112.0,3.75,22.55,768.0,898.35,680.35
2018,5,10,15,0,848.0,110.0,3.8,22.5,730.0,870.0,662.66
2018,5,10,15,15,834.0,108.0,3.8,22.5,688.0,842.99,645.45
2018,5,10,15,30,820.0,106.0,3.8,22.5,646.0,809.04,623.25
2018,5,10,15,45,785.0,106.5,3.85,22.05,593.5,759.42,590.89
2018,5,10,16,0,750.0,107.0,3.9,21.6,541.0,709.66,557.87
2018,5,10,16,15,727.5,101.5,3.95,21.2,492.0,665.19,527.96
2018,5,10,16,30,705.0,96.0,4.0,20.8,443.0,618.02,495.04
2018,5,10,16,45,682.5,89.0,4.05,20.4,395.0,569.1,458.97
2018,5,10,17,0,660.0,82.0,4.1,20.0,347.0,520.43,421.96
2018,5,10,17,15,617.0,79.0,4.05,19.35,299.0,465.03,378.38
2018,5,10,17,30,574.0,76.0,4.0,18.7,251.0,412.05,335.28
2018,5,10,17,45,508.0,68.5,4.0,18.05,202.0,345.3,279.74
2018,5,10,18,0,442.0,61.0,4.0,17.4,153.0,283.68,226.81
2018,5,10,18,15,347.5,51.0,3.85,16.8,111.0,212.7,165.4
2018,5,10,18,30,253.0,41.0,3.7,16.2,69.0,153.07,111.74
2018,5,10,18,45,149.0,26.0,3.6,15.55,40.5,87.0,28.1
2018,5,10,19,0,45.0,11.0,3.5,14.9,12.0,22.45,0.0
2018,5,10,19,15,22.5,5.5,3.4,14.55,6.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,11,4,45,11.0,2.0,2.15,10.95,2.0,0.0,0.0
2018,5,11,5,0,22.0,4.0,2.2,11.0,4.0,0.0,0.0
2018,5,11,5,15,88.0,15.5,2.35,11.5,21.5,15.24,0.0
2018,5,11,5,30,154.0,27.0,2.5,12.0,39.0,21.03,8.83
2018,5,11,5,45,221.0,41.0,2.7,12.5,72.0,31.3,21.4
2018,5,11,6,0,288.0,55.0,2.9,13.0,105.0,41.04,30.7
2018,5,11,6,15,363.5,65.0,3.0,13.6,149.5,47.18,36.5
2018,5,11,6,30,439.0,75.0,3.1,14.2,194.0,61.87,41.42
2018,5,11,6,45,453.0,90.0,3.25,14.75,235.5,98.2,61.62
2018,5,11,7,0,467.0,105.0,3.4,15.3,277.0,136.28,88.97
2018,5,11,7,15,482.5,121.0,3.45,15.9,321.5,177.11,121.77
2018,5,11,7,30,498.0,137.0,3.5,16.5,366.0,219.68,157.62
2018,5,11,7,45,498.0,154.5,3.55,17.1,406.0,261.04,193.49
2018,5,11,8,0,498.0,172.0,3.6,17.7,446.0,302.41,229.06
2018,5,11,8,15,521.5,181.5,3.65,18.2,490.5,345.4,265.03
2018,5,11,8,30,545.0,191.0,3.7,18.7,535.0,390.37,302.01
2018,5,11,8,45,564.0,201.0,3.7,19.2,579.0,435.53,338.38
2018,5,11,9,0,583.0,211.0,3.7,19.7,623.0,481.33,374.43
2018,5,11,9,15,716.0,170.0,3.7,20.05,704.5,545.47,424.95
2018,5,11,9,30,849.0,129.0,3.7,20.4,786.0,622.21,484.18
2018,5,11,9,45,891.0,116.0,3.7,20.75,831.5,675.64,524.32
2018,5,11,10,0,933.0,103.0,3.7,21.1,877.0,728.09,563.03
2018,5,11,10,15,940.5,103.5,3.7,21.4,905.0,769.48,590.83
2018,5,11,10,30,948.0,104.0,3.7,21.7,933.0,809.31,617.29
2018,5,11,10,45,954.0,103.5,3.65,22.0,954.0,845.27,640.53
2018,5,11,11,0,960.0,103.0,3.6,22.3,975.0,879.21,662.16
2018,5,11,11,15,963.0,103.5,3.6,22.6,988.5,909.38,681.32
2018,5,11,11,30,966.0,104.0,3.6,22.9,1002.0,937.08,698.73
2018,5,11,11,45,968.0,102.5,3.55,23.15,1007.0,959.35,712.27
2018,5,11,12,0,970.0,101.0,3.5,23.4,1012.0,978.83,723.95
2018,5,11,12,15,968.0,102.0,3.55,23.65,1009.0,994.21,733.65
2018,5,11,12,30,966.0,103.0,3.6,23.9,1006.0,1006.57,741.46
2018,5,11,12,45,962.0,104.5,3.6,24.1,995.5,1014.47,746.24
2018,5,11,13,0,958.0,106.0,3.6,24.3,985.0,1019.26,749.11
2018,5,11,13,15,955.0,104.5,3.65,24.4,967.0,1018.79,749.33
2018,5,11,13,30,952.0,103.0,3.7,24.5,949.0,1015.16,747.62
2018,5,11,13,45,947.5,102.0,3.75,24.65,924.5,1007.49,743.24
2018,5,11,14,0,943.0,101.0,3.8,24.8,900.0,996.76,736.97
2018,5,11,14,15,938.0,99.0,3.9,24.75,869.5,981.51,728.67
2018,5,11,14,30,933.0,97.0,4.0,24.7,839.0,963.33,718.47
2018,5,11,14,45,925.0,95.0,4.05,24.7,802.0,939.65,704.13
2018,5,11,15,0,917.0,93.0,4.1,24.7,765.0,913.38,688.03
2018,5,11,15,15,904.5,91.0,4.1,24.7,722.0,880.83,667.3
2018,5,11,15,30,892.0,89.0,4.1,24.7,679.0,846.24,645.06
2018,5,11,15,45,877.0,86.0,4.0,24.45,631.5,806.69,619.34
2018,5,11,16,0,862.0,83.0,3.9,24.2,584.0,765.67,592.31
2018,5,11,16,15,843.0,79.0,3.75,23.9,533.5,719.29,560.99
2018,5,11,16,30,824.0,75.0,3.6,23.6,483.0,676.57,531.9
2018,5,11,16,45,797.0,71.5,3.45,23.3,430.5,624.09,494.73
2018,5,11,17,0,770.0,68.0,3.3,23.0,378.0,572.0,455.43
2018,5,11,17,15,729.5,64.0,3.15,22.35,325.0,512.11,409.48
2018,5,11,17,30,689.0,60.0,3.0,21.7,272.0,454.32,363.54
2018,5,11,17,45,632.5,54.5,2.85,21.1,221.0,391.81,312.09
2018,5,11,18,0,576.0,49.0,2.7,20.5,170.0,331.41,260.6
2018,5,11,18,15,485.5,41.5,2.6,19.9,124.5,259.58,198.96
2018,5,11,18,30,395.0,34.0,2.5,19.3,79.0,196.02,141.76
2018,5,11,18,45,252.5,23.5,2.4,18.75,47.0,116.51,45.57
2018,5,11,19,0,110.0,13.0,2.3,18.2,15.0,41.44,0.0
2018,5,11,19,15,55.0,6.5,2.3,18.05,7.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.3,17.75,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.3,17.55,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.35,17.45,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.4,17.25,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,5,12,4,45,16.0,2.5,2.0,13.45,2.0,0.0,0.0
2018,5,12,5,0,32.0,5.0,2.0,13.5,4.0,0.0,0.0
2018,5,12,5,15,157.0,16.5,2.0,14.3,27.5,16.22,0.0
2018,5,12,5,30,282.0,28.0,2.0,15.1,51.0,22.46,10.3
2018,5,12,5,45,390.5,36.5,2.05,15.85,92.0,27.57,17.98
2018,5,12,6,0,499.0,45.0,2.1,16.6,133.0,32.42,22.75
2018,5,12,6,15,567.0,51.0,2.15,17.2,182.0,34.83,25.13
2018,5,12,6,30,635.0,57.0,2.2,17.8,231.0,51.25,28.22
2018,5,12,6,45,681.0,61.5,2.3,18.4,283.0,93.76,48.53
2018,5,12,7,0,727.0,66.0,2.4,19.0,335.0,137.8,77.68
2018,5,12,7,15,759.0,70.0,2.4,19.5,387.5,183.87,113.98
2018,5,12,7,30,791.0,74.0,2.4,20.0,440.0,233.23,155.6
2018,5,12,7,45,814.5,76.5,2.4,20.5,490.5,282.1,198.18
2018,5,12,8,0,838.0,79.0,2.4,21.0,541.0,337.31,245.59
2018,5,12,8,15,854.5,81.5,2.3,21.45,588.5,387.42,288.36
2018,5,12,8,30,871.0,84.0,2.2,21.9,636.0,438.44,330.65
2018,5,12,8,45,885.0,86.0,2.05,22.35,680.5,488.55,370.79
2018,5,12,9,0,899.0,88.0,1.9,22.8,725.0,538.9,409.61
2018,5,12,9,15,905.0,91.5,1.85,23.15,763.0,586.2,445.37
2018,5,12,9,30,911.0,95.0,1.8,23.5,801.0,632.63,479.31
2018,5,12,9,45,912.0,100.0,1.7,23.8,832.5,676.17,509.85
2018,5,12,10,0,913.0,105.0,1.6,24.1,864.0,718.08,538.18
2018,5,12,10,15,919.5,106.0,1.65,24.3,891.5,758.45,564.56
2018,5,12,10,30,926.0,107.0,1.7,24.5,919.0,797.23,589.64
2018,5,12,10,45,929.0,108.0,1.7,24.65,938.0,831.51,611.16
2018,5,12,11,0,932.0,109.0,1.7,24.8,957.0,863.67,631.14
2018,5,12,11,15,934.5,109.0,1.8,24.9,969.5,892.18,649.86
2018,5,12,11,30,937.0,109.0,1.9,25.0,982.0,918.27,667.03
2018,5,12,11,45,937.0,109.5,1.95,25.1,986.5,940.08,680.93
2018,5,12,12,0,937.0,110.0,2.0,25.2,991.0,959.16,693.16
2018,5,12,12,15,930.0,114.0,2.1,25.2,986.5,972.42,702.59
2018,5,12,12,30,923.0,118.0,2.2,25.2,982.0,982.69,710.25
2018,5,12,12,45,912.5,123.0,2.3,25.2,969.5,987.66,714.63
2018,5,12,13,0,902.0,128.0,2.4,25.2,957.0,989.63,717.24
2018,5,12,13,15,897.0,126.5,2.55,25.05,938.0,987.32,718.09
2018,5,12,13,30,892.0,125.0,2.7,24.9,919.0,982.04,717.09
2018,5,12,13,45,885.5,124.0,2.8,24.8,894.5,972.92,713.06
2018,5,12,14,0,879.0,123.0,2.9,24.7,870.0,960.96,707.23
2018,5,12,14,15,869.5,122.0,3.0,24.4,838.5,943.44,698.3
2018,5,12,14,30,860.0,121.0,3.1,24.1,807.0,923.36,687.66
2018,5,12,14,45,848.0,119.0,3.2,23.85,769.0,897.51,672.91
2018,5,12,15,0,836.0,117.0,3.3,23.6,731.0,874.74,660.18
2018,5,12,15,15,821.5,114.5,3.3,23.6,689.0,841.93,639.16
2018,5,12,15,30,807.0,112.0,3.3,23.6,647.0,807.36,616.84
2018,5,12,15,45,788.0,109.5,3.35,22.75,601.0,767.6,592.84
2018,5,12,16,0,769.0,107.0,3.4,21.9,555.0,726.77,567.57
2018,5,12,16,15,744.0,103.0,3.35,21.4,505.5,678.98,535.47
2018,5,12,16,30,719.0,99.0,3.3,20.9,456.0,633.73,504.45
2018,5,12,16,45,686.5,94.5,3.2,20.35,405.5,580.5,465.33
2018,5,12,17,0,654.0,90.0,3.1,19.8,355.0,528.3,425.91
2018,5,12,17,15,610.0,84.0,3.0,19.15,304.5,468.92,379.79
2018,5,12,17,30,566.0,78.0,2.9,18.5,254.0,412.11,334.2
2018,5,12,17,45,504.0,70.5,2.75,17.9,205.5,347.5,280.71
2018,5,12,18,0,442.0,63.0,2.6,17.3,157.0,287.63,229.55
2018,5,12,18,15,351.5,52.5,2.4,16.65,114.5,217.35,169.18
2018,5,12,18,30,261.0,42.0,2.2,16.0,72.0,157.82,116.31
2018,5,12,18,45,156.5,27.0,2.0,15.4,42.5,92.17,41.03
2018,5,12,19,0,52.0,12.0,1.8,14.8,13.0,25.45,0.0
2018,5,12,19,15,26.0,6.0,1.8,14.5,6.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,13,4,45,2.5,1.0,1.85,11.05,1.0,0.0,0.0
2018,5,13,5,0,5.0,2.0,1.9,11.2,2.0,0.0,0.0
2018,5,13,5,15,21.5,8.0,2.05,11.65,9.5,7.86,0.0
2018,5,13,5,30,38.0,14.0,2.2,12.1,17.0,12.02,3.27
2018,5,13,5,45,34.5,17.0,2.35,12.5,21.5,15.91,8.19
2018,5,13,6,0,31.0,20.0,2.5,12.9,26.0,18.62,10.92
2018,5,13,6,15,15.5,27.0,2.55,13.3,30.0,26.28,17.93
2018,5,13,6,30,0.0,34.0,2.6,13.7,34.0,32.82,22.52
2018,5,13,6,45,0.0,58.0,2.65,14.05,58.0,56.05,42.3
2018,5,13,7,0,0.0,82.0,2.7,14.4,82.0,78.66,61.27
2018,5,13,7,15,0.0,96.0,2.65,14.75,96.0,91.83,72.04
2018,5,13,7,30,0.0,110.0,2.6,15.1,110.0,105.04,82.68
2018,5,13,7,45,0.0,125.0,2.6,15.5,125.0,119.2,93.94
2018,5,13,8,0,0.0,140.0,2.6,15.9,140.0,133.41,105.08
2018,5,13,8,15,1.5,156.0,2.6,16.3,157.0,149.12,117.3
2018,5,13,8,30,3.0,172.0,2.6,16.7,174.0,165.02,129.55
2018,5,13,8,45,4.5,183.0,2.6,17.1,186.0,176.51,138.17
2018,5,13,9,0,6.0,194.0,2.6,17.5,198.0,188.16,146.87
2018,5,13,9,15,10.5,223.5,2.6,17.85,231.5,218.79,170.51
2018,5,13,9,30,15.0,253.0,2.6,18.2,265.0,249.9,194.21
2018,5,13,9,45,23.5,291.0,2.65,18.5,310.5,291.96,226.18
2018,5,13,10,0,32.0,329.0,2.7,18.8,356.0,331.46,255.78
2018,5,13,10,15,42.5,357.0,2.75,19.1,394.0,367.56,282.58
2018,5,13,10,30,53.0,385.0,2.8,19.4,432.0,404.68,309.88
2018,5,13,10,45,71.5,408.0,2.85,19.65,472.5,444.38,339.16
2018,5,13,11,0,90.0,431.0,2.9,19.9,513.0,485.4,369.11
2018,5,13,11,15,340.5,350.5,2.95,20.05,667.0,624.65,477.77
2018,5,13,11,30,591.0,270.0,3.0,20.2,821.0,776.61,591.28
2018,5,13,11,45,750.0,195.5,3.05,20.35,899.0,860.58,650.61
2018,5,13,12,0,909.0,121.0,3.1,20.5,977.0,945.76,707.74
2018,5,13,12,15,901.0,126.0,3.15,20.55,972.5,958.68,715.93
2018,5,13,12,30,893.0,131.0,3.2,20.6,968.0,968.69,722.9
2018,5,13,12,45,848.5,152.5,3.25,20.6,941.5,957.58,715.96
2018,5,13,13,0,804.0,174.0,3.3,20.6,915.0,948.76,710.82
2018,5,13,13,15,740.0,199.5,3.3,20.5,871.5,921.29,693.0
2018,5,13,13,30,676.0,225.0,3.3,20.4,828.0,888.85,671.87
2018,5,13,13,45,662.0,224.0,3.35,20.3,801.0,874.55,663.51
2018,5,13,14,0,648.0,223.0,3.4,20.2,774.0,858.08,653.54
