Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,14,15,742.5,176.5,3.4,20.0,786.5,892.6,679.03
2018,5,13,14,30,837.0,130.0,3.4,19.8,799.0,918.38,698.14
2018,5,13,14,45,827.0,127.0,3.45,19.65,762.5,893.73,682.83
2018,5,13,15,0,817.0,124.0,3.5,19.5,726.0,866.82,666.27
2018,5,13,15,15,802.5,121.5,3.5,19.5,684.5,834.46,645.13
2018,5,13,15,30,788.0,119.0,3.5,19.5,643.0,800.39,622.66
2018,5,13,15,45,771.0,115.0,3.5,18.9,597.5,761.14,597.63
2018,5,13,16,0,754.0,111.0,3.5,18.3,552.0,720.73,571.34
2018,5,13,16,15,732.5,106.0,3.45,17.9,504.0,677.61,541.95
2018,5,13,16,30,711.0,101.0,3.4,17.5,456.0,631.55,509.54
2018,5,13,16,45,681.5,95.5,3.35,17.1,406.0,579.46,470.67
2018,5,13,17,0,652.0,90.0,3.3,16.7,356.0,528.16,431.34
2018,5,13,17,15,609.5,84.5,3.25,16.25,306.0,470.28,385.6
2018,5,13,17,30,567.0,79.0,3.2,15.8,256.0,414.83,340.34
2018,5,13,17,45,506.5,71.0,3.15,15.35,207.5,350.28,286.27
2018,5,13,18,0,446.0,63.0,3.1,14.9,159.0,290.36,234.45
2018,5,13,18,15,356.5,52.5,2.95,14.45,116.5,219.95,173.19
2018,5,13,18,30,267.0,42.0,2.8,14.0,74.0,160.3,119.72
2018,5,13,18,45,161.5,27.0,2.7,13.55,44.0,94.5,46.75
2018,5,13,19,0,56.0,12.0,2.6,13.1,14.0,26.62,0.0
2018,5,13,19,15,28.0,6.0,2.6,12.95,7.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,5,14,5,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,14,5,15,0.0,2.0,2.45,11.05,2.0,1.97,0.0
2018,5,14,5,30,0.0,4.0,2.5,11.3,4.0,3.85,0.0
2018,5,14,5,45,30.0,11.0,2.5,11.6,16.5,9.42,2.59
2018,5,14,6,0,60.0,18.0,2.5,11.9,29.0,15.12,7.87
2018,5,14,6,15,46.5,19.0,2.45,12.3,29.0,15.74,8.54
2018,5,14,6,30,33.0,20.0,2.4,12.7,29.0,17.48,8.82
2018,5,14,6,45,16.5,32.5,2.4,13.1,37.0,32.87,22.02
2018,5,14,7,0,0.0,45.0,2.4,13.5,45.0,43.46,31.61
2018,5,14,7,15,0.0,51.0,2.35,13.95,51.0,49.27,36.38
2018,5,14,7,30,0.0,57.0,2.3,14.4,57.0,55.09,41.09
2018,5,14,7,45,0.0,66.5,2.3,14.8,66.5,64.29,48.58
2018,5,14,8,0,0.0,76.0,2.3,15.2,76.0,73.51,55.99
2018,5,14,8,15,0.0,92.0,2.35,15.65,92.0,89.03,68.52
2018,5,14,8,30,0.0,108.0,2.4,16.1,108.0,104.22,80.61
2018,5,14,8,45,0.5,129.5,2.4,16.5,130.0,124.84,96.97
2018,5,14,9,0,1.0,151.0,2.4,16.9,152.0,145.51,113.17
2018,5,14,9,15,3.5,169.5,2.45,17.25,172.5,164.56,127.97
2018,5,14,9,30,6.0,188.0,2.5,17.6,193.0,183.88,142.87
2018,5,14,9,45,8.5,213.5,2.6,17.95,220.5,210.05,163.02
2018,5,14,10,0,11.0,239.0,2.7,18.3,248.0,236.5,183.19
2018,5,14,10,15,16.5,276.0,2.75,18.55,290.0,276.22,213.5
2018,5,14,10,30,22.0,313.0,2.8,18.8,332.0,316.49,243.82
2018,5,14,10,45,31.0,347.5,2.9,19.0,375.5,356.12,273.55
2018,5,14,11,0,40.0,382.0,3.0,19.2,419.0,398.6,305.13
2018,5,14,11,15,58.0,407.5,3.1,19.35,461.5,441.03,336.78
2018,5,14,11,30,76.0,433.0,3.2,19.5,504.0,484.63,369.03
2018,5,14,11,45,82.0,439.0,3.25,19.6,516.0,499.73,379.96
2018,5,14,12,0,88.0,445.0,3.3,19.7,528.0,514.92,391.1
2018,5,14,12,15,149.5,429.0,3.35,19.75,569.5,562.96,428.37
2018,5,14,12,30,211.0,413.0,3.4,19.8,611.0,609.54,464.16
2018,5,14,12,45,262.5,396.5,3.45,19.8,640.5,650.91,495.72
2018,5,14,13,0,314.0,380.0,3.5,19.8,670.0,688.18,524.27
2018,5,14,13,15,215.0,407.5,3.5,19.7,604.5,619.87,472.33
2018,5,14,13,30,116.0,435.0,3.5,19.6,539.0,556.31,423.42
2018,5,14,13,45,286.5,365.0,3.55,19.5,612.0,655.16,502.64
2018,5,14,14,0,457.0,295.0,3.6,19.4,685.0,751.14,577.41
2018,5,14,14,15,641.0,215.5,3.6,19.25,740.5,840.15,646.18
2018,5,14,14,30,825.0,136.0,3.6,19.1,796.0,914.91,699.2
2018,5,14,14,45,815.5,133.0,3.6,18.95,760.5,890.95,683.57
2018,5,14,15,0,806.0,130.0,3.6,18.8,725.0,864.74,667.1
2018,5,14,15,15,791.5,127.0,3.6,18.8,683.5,832.12,645.64
2018,5,14,15,30,777.0,124.0,3.6,18.8,642.0,797.79,622.88
2018,5,14,15,45,760.0,120.0,3.65,18.2,597.0,758.86,598.15
2018,5,14,16,0,743.0,116.0,3.7,17.6,552.0,721.63,574.25
2018,5,14,16,15,721.0,111.0,3.7,17.2,504.0,675.93,542.93
2018,5,14,16,30,699.0,106.0,3.7,16.8,456.0,629.93,510.3
2018,5,14,16,45,669.0,100.5,3.65,16.4,406.5,577.94,471.29
2018,5,14,17,0,639.0,95.0,3.6,16.0,357.0,526.79,431.87
2018,5,14,17,15,596.5,89.0,3.6,15.5,307.0,468.79,386.01
2018,5,14,17,30,554.0,83.0,3.6,15.0,257.0,413.22,340.61
2018,5,14,17,45,494.0,74.5,3.55,14.5,209.0,348.79,286.47
2018,5,14,18,0,434.0,66.0,3.5,14.0,161.0,288.93,234.57
2018,5,14,18,15,346.5,55.0,3.35,13.55,118.5,219.58,173.96
2018,5,14,18,30,259.0,44.0,3.2,13.1,76.0,160.34,120.81
2018,5,14,18,45,156.5,28.5,3.1,12.7,45.5,95.76,51.23
2018,5,14,19,0,54.0,13.0,3.0,12.3,15.0,27.19,0.0
2018,5,14,19,15,27.0,6.5,3.0,12.15,7.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,15,4,45,2.5,1.0,1.9,10.65,1.0,0.0,0.0
2018,5,15,5,0,5.0,2.0,1.9,10.8,2.0,1.97,0.0
2018,5,15,5,15,28.0,7.0,2.05,11.3,9.5,6.88,0.0
2018,5,15,5,30,51.0,12.0,2.2,11.8,17.0,8.87,1.25
2018,5,15,5,45,44.0,14.0,2.35,12.3,20.0,11.93,4.78
2018,5,15,6,0,37.0,16.0,2.5,12.8,23.0,13.45,6.34
2018,5,15,6,15,18.5,22.5,2.45,13.15,26.0,20.8,13.05
2018,5,15,6,30,0.0,29.0,2.4,13.5,29.0,27.99,18.41
2018,5,15,6,45,9.5,70.5,2.4,13.9,74.0,68.55,52.59
2018,5,15,7,0,19.0,112.0,2.4,14.3,119.0,107.55,84.69
2018,5,15,7,15,34.5,144.0,2.35,14.65,159.0,136.35,107.58
2018,5,15,7,30,50.0,176.0,2.3,15.0,199.0,169.89,134.18
2018,5,15,7,45,29.5,165.0,2.25,15.35,179.0,159.55,126.02
2018,5,15,8,0,9.0,154.0,2.2,15.7,159.0,149.11,117.62
2018,5,15,8,15,8.0,172.0,2.2,16.1,176.5,166.19,130.97
2018,5,15,8,30,7.0,190.0,2.2,16.5,194.0,183.24,144.05
2018,5,15,8,45,18.5,223.0,2.2,16.85,235.5,219.79,172.46
2018,5,15,9,0,30.0,256.0,2.2,17.2,277.0,253.37,198.18
2018,5,15,9,15,45.0,290.0,2.25,17.5,324.0,294.85,229.86
2018,5,15,9,30,60.0,324.0,2.3,17.8,371.0,337.89,262.32
2018,5,15,9,45,51.0,336.0,2.35,18.15,377.0,347.21,268.45
2018,5,15,10,0,42.0,348.0,2.4,18.5,383.0,355.79,274.07
2018,5,15,10,15,105.5,386.5,2.5,18.7,478.5,437.84,336.57
2018,5,15,10,30,169.0,425.0,2.6,18.9,574.0,527.37,403.05
2018,5,15,10,45,329.5,374.0,2.7,19.15,672.5,613.44,469.28
2018,5,15,11,0,490.0,323.0,2.8,19.4,771.0,709.48,541.48
2018,5,15,11,15,575.5,282.0,2.9,19.55,815.5,758.77,578.33
2018,5,15,11,30,661.0,241.0,3.0,19.7,860.0,811.46,617.56
2018,5,15,11,45,766.5,190.0,3.1,19.8,911.5,872.0,659.78
2018,5,15,12,0,872.0,139.0,3.2,19.9,963.0,931.84,700.46
2018,5,15,12,15,873.0,137.5,3.25,19.9,960.5,946.27,710.09
2018,5,15,12,30,874.0,136.0,3.3,19.9,958.0,958.03,718.4
2018,5,15,12,45,874.5,134.0,3.4,19.9,949.0,966.1,724.69
2018,5,15,13,0,875.0,132.0,3.5,19.9,940.0,971.34,729.22
2018,5,15,13,15,871.0,131.0,3.55,19.8,923.0,970.43,729.66
2018,5,15,13,30,867.0,130.0,3.6,19.7,906.0,966.65,728.32
2018,5,15,13,45,861.5,128.5,3.65,19.55,882.0,958.1,724.0
2018,5,15,14,0,856.0,127.0,3.7,19.4,858.0,946.77,717.9
2018,5,15,14,15,848.5,125.5,3.75,19.2,828.0,930.87,708.87
2018,5,15,14,30,841.0,124.0,3.8,19.0,798.0,912.41,698.13
2018,5,15,14,45,767.0,149.5,3.8,18.75,743.0,865.79,667.48
2018,5,15,15,0,693.0,175.0,3.8,18.5,688.0,817.79,635.65
2018,5,15,15,15,589.0,200.5,3.8,18.5,619.0,741.12,580.79
2018,5,15,15,30,485.0,226.0,3.8,18.5,550.0,664.76,523.73
2018,5,15,15,45,611.5,169.5,3.8,17.85,549.0,697.15,553.98
2018,5,15,16,0,738.0,113.0,3.8,17.2,548.0,715.38,571.17
2018,5,15,16,15,728.5,105.0,3.75,16.8,503.5,675.7,543.71
2018,5,15,16,30,719.0,97.0,3.7,16.4,459.0,634.82,515.24
2018,5,15,16,45,692.0,92.0,3.65,16.05,410.0,584.67,477.58
2018,5,15,17,0,665.0,87.0,3.6,15.7,361.0,535.11,439.31
2018,5,15,17,15,626.5,81.0,3.55,15.35,311.0,478.43,394.2
2018,5,15,17,30,588.0,75.0,3.5,15.0,261.0,423.85,349.38
2018,5,15,17,45,521.0,68.0,3.4,14.65,211.0,356.14,292.38
2018,5,15,18,0,454.0,61.0,3.3,14.3,161.0,293.65,238.23
2018,5,15,18,15,351.5,51.0,3.15,14.0,116.5,217.11,171.85
2018,5,15,18,30,249.0,41.0,3.0,13.7,72.0,153.09,115.29
2018,5,15,18,45,168.0,28.0,2.85,13.45,45.0,99.48,56.17
2018,5,15,19,0,87.0,15.0,2.7,13.2,18.0,38.14,0.0
2018,5,15,19,15,43.5,7.5,2.65,13.0,9.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,16,4,45,10.0,2.5,2.1,11.25,2.5,0.0,0.0
2018,5,16,5,0,20.0,5.0,2.1,11.4,5.0,4.91,0.0
2018,5,16,5,15,84.0,17.5,2.2,11.8,24.0,13.79,0.0
2018,5,16,5,30,148.0,30.0,2.3,12.2,43.0,23.2,12.67
2018,5,16,5,45,151.0,42.5,2.45,12.65,63.5,34.85,24.77
2018,5,16,6,0,154.0,55.0,2.6,13.1,84.0,44.39,33.79
2018,5,16,6,15,239.5,68.5,2.6,13.45,129.0,49.32,38.5
2018,5,16,6,30,325.0,82.0,2.6,13.8,174.0,70.19,47.46
2018,5,16,6,45,460.0,86.5,2.65,14.15,245.0,102.33,63.5
2018,5,16,7,0,595.0,91.0,2.7,14.5,316.0,146.21,91.59
2018,5,16,7,15,636.0,95.0,2.65,14.9,367.0,187.57,124.71
2018,5,16,7,30,677.0,99.0,2.6,15.3,418.0,233.14,163.34
2018,5,16,7,45,490.0,160.5,2.55,15.65,404.5,269.96,202.1
2018,5,16,8,0,303.0,222.0,2.5,16.0,391.0,291.3,225.32
2018,5,16,8,15,293.0,246.5,2.5,16.35,421.5,325.27,253.25
2018,5,16,8,30,283.0,271.0,2.5,16.7,452.0,358.31,279.68
2018,5,16,8,45,296.0,290.0,2.5,17.05,491.0,396.53,309.41
2018,5,16,9,0,309.0,309.0,2.5,17.4,530.0,435.81,339.4
2018,5,16,9,15,344.0,316.5,2.55,17.6,575.0,478.35,371.95
2018,5,16,9,30,379.0,324.0,2.6,17.8,620.0,523.47,406.04
2018,5,16,9,45,409.5,317.0,2.7,18.05,649.0,552.24,428.04
2018,5,16,10,0,440.0,310.0,2.8,18.3,678.0,585.73,453.37
2018,5,16,10,15,348.0,307.0,2.8,18.45,604.0,535.88,415.32
2018,5,16,10,30,256.0,304.0,2.8,18.6,530.0,479.98,372.42
2018,5,16,10,45,185.5,359.0,2.85,18.75,524.5,487.99,376.01
2018,5,16,11,0,115.0,414.0,2.9,18.9,519.0,489.76,374.42
2018,5,16,11,15,116.0,425.0,2.85,18.95,532.5,507.03,386.7
2018,5,16,11,30,117.0,436.0,2.8,19.0,546.0,524.25,398.81
2018,5,16,11,45,135.0,432.0,2.75,19.05,559.5,542.1,412.09
2018,5,16,12,0,153.0,428.0,2.7,19.1,573.0,560.2,425.52
2018,5,16,12,15,348.5,362.0,2.7,19.1,690.5,684.52,521.13
2018,5,16,12,30,544.0,296.0,2.7,19.1,808.0,814.03,616.73
2018,5,16,12,45,562.5,284.0,2.7,19.15,809.0,828.35,626.33
2018,5,16,13,0,581.0,272.0,2.7,19.2,810.0,840.83,635.66
2018,5,16,13,15,366.5,321.0,2.75,19.15,658.0,688.89,524.63
2018,5,16,13,30,152.0,370.0,2.8,19.1,506.0,523.97,400.68
2018,5,16,13,45,115.5,376.5,2.9,19.1,478.5,497.64,381.48
2018,5,16,14,0,79.0,383.0,3.0,19.1,451.0,463.66,355.76
2018,5,16,14,15,171.0,347.0,3.0,19.0,486.5,521.15,402.72
2018,5,16,14,30,263.0,311.0,3.0,18.9,522.0,575.94,446.73
2018,5,16,14,45,426.5,257.0,3.05,18.8,581.0,673.05,523.27
2018,5,16,15,0,590.0,203.0,3.1,18.7,640.0,757.25,588.96
2018,5,16,15,15,686.0,163.5,3.1,18.7,644.0,786.09,611.12
2018,5,16,15,30,782.0,124.0,3.1,18.7,648.0,804.15,625.29
2018,5,16,15,45,761.5,121.0,3.1,18.25,602.0,763.35,598.51
2018,5,16,16,0,741.0,118.0,3.1,17.8,556.0,724.52,573.21
2018,5,16,16,15,598.5,140.5,3.1,17.5,474.5,619.51,496.17
2018,5,16,16,30,456.0,163.0,3.1,17.2,393.0,518.86,418.82
2018,5,16,16,45,527.0,132.0,3.1,16.9,370.5,515.7,419.35
2018,5,16,17,0,598.0,101.0,3.1,16.6,348.0,509.65,416.31
2018,5,16,17,15,590.5,89.5,3.05,16.2,306.0,467.85,383.38
2018,5,16,17,30,583.0,78.0,3.0,15.8,264.0,425.57,348.97
2018,5,16,17,45,526.5,70.0,2.95,15.4,215.5,362.13,295.97
2018,5,16,18,0,470.0,62.0,2.9,15.0,167.0,302.99,244.97
2018,5,16,18,15,386.5,52.5,2.75,14.55,124.0,235.6,186.23
2018,5,16,18,30,303.0,43.0,2.6,14.1,81.0,175.78,132.77
2018,5,16,18,45,194.0,29.5,2.45,13.65,50.0,110.61,65.56
2018,5,16,19,0,85.0,16.0,2.3,13.2,19.0,38.75,0.0
2018,5,16,19,15,42.5,8.0,2.3,13.0,9.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,17,4,45,15.0,3.5,1.95,10.7,3.5,0.0,0.0
2018,5,17,5,0,30.0,7.0,2.0,10.9,7.0,6.88,0.0
2018,5,17,5,15,124.5,20.5,2.1,11.4,30.5,16.3,0.0
2018,5,17,5,30,219.0,34.0,2.2,11.9,54.0,26.5,15.58
2018,5,17,5,45,313.5,44.5,2.35,12.4,93.0,33.72,23.86
2018,5,17,6,0,408.0,55.0,2.5,12.9,132.0,40.72,30.6
2018,5,17,6,15,473.5,63.0,2.55,13.4,178.5,44.37,34.12
2018,5,17,6,30,539.0,71.0,2.6,13.9,225.0,68.24,40.61
2018,5,17,6,45,585.0,77.5,2.65,14.4,274.5,104.83,60.42
2018,5,17,7,0,631.0,84.0,2.7,14.9,324.0,146.31,89.92
2018,5,17,7,15,663.5,89.0,2.65,15.4,373.5,188.85,124.5
2018,5,17,7,30,696.0,94.0,2.6,15.9,423.0,234.72,163.76
2018,5,17,7,45,721.0,98.0,2.6,16.4,471.5,280.81,204.21
2018,5,17,8,0,746.0,102.0,2.6,16.9,520.0,332.22,248.7
2018,5,17,8,15,766.0,105.0,2.55,17.3,566.5,379.65,289.53
2018,5,17,8,30,786.0,108.0,2.5,17.7,613.0,428.49,330.5
2018,5,17,8,45,801.5,110.0,2.45,18.1,655.5,475.47,369.0
2018,5,17,9,0,817.0,112.0,2.4,18.5,698.0,523.0,406.78
2018,5,17,9,15,828.0,114.5,2.4,18.85,736.0,571.72,444.46
2018,5,17,9,30,839.0,117.0,2.4,19.2,774.0,616.86,478.56
2018,5,17,9,45,847.0,119.0,2.4,19.55,806.0,659.07,509.68
2018,5,17,10,0,855.0,121.0,2.4,19.9,838.0,700.33,539.34
2018,5,17,10,15,861.0,123.0,2.45,20.2,864.5,738.99,565.69
2018,5,17,10,30,867.0,125.0,2.5,20.5,891.0,776.18,590.43
2018,5,17,10,45,871.0,126.5,2.55,20.75,910.5,809.72,612.55
2018,5,17,11,0,875.0,128.0,2.6,21.0,930.0,841.35,633.26
2018,5,17,11,15,877.5,128.5,2.7,21.15,942.5,868.75,651.61
2018,5,17,11,30,880.0,129.0,2.8,21.3,955.0,893.9,668.48
2018,5,17,11,45,880.5,129.5,2.85,21.5,959.5,914.94,682.09
2018,5,17,12,0,881.0,130.0,2.9,21.7,964.0,933.46,694.09
2018,5,17,12,15,882.5,128.0,3.05,21.7,962.0,947.89,704.73
2018,5,17,12,30,884.0,126.0,3.2,21.7,960.0,959.64,713.7
2018,5,17,12,45,885.5,123.0,3.3,21.7,951.0,967.63,719.91
2018,5,17,13,0,887.0,120.0,3.4,21.7,942.0,972.77,724.35
2018,5,17,13,15,884.0,119.5,3.5,21.6,926.0,973.23,726.06
2018,5,17,13,30,881.0,119.0,3.6,21.5,910.0,970.8,725.98
2018,5,17,13,45,876.5,117.5,3.7,21.4,886.5,963.04,722.41
2018,5,17,14,0,872.0,116.0,3.8,21.3,863.0,952.46,717.03
2018,5,17,14,15,864.5,114.0,3.85,21.1,832.5,935.78,707.53
2018,5,17,14,30,857.0,112.0,3.9,20.9,802.0,916.49,696.3
2018,5,17,14,45,848.0,110.0,3.95,20.75,766.5,893.35,682.27
2018,5,17,15,0,839.0,108.0,4.0,20.6,731.0,867.91,666.61
2018,5,17,15,15,825.5,106.0,4.0,20.6,690.0,841.55,649.62
2018,5,17,15,30,812.0,104.0,4.0,20.6,649.0,808.29,627.65
2018,5,17,15,45,796.5,100.0,4.05,20.05,604.0,769.56,603.06
2018,5,17,16,0,781.0,96.0,4.1,19.5,559.0,729.54,577.13
2018,5,17,16,15,760.0,92.5,4.05,19.15,511.5,684.92,546.53
2018,5,17,16,30,739.0,89.0,4.0,18.8,464.0,639.84,515.08
2018,5,17,16,45,709.5,85.0,4.0,18.45,414.0,588.25,477.36
2018,5,17,17,0,680.0,81.0,4.0,18.1,364.0,539.76,440.18
2018,5,17,17,15,639.5,76.0,3.95,17.7,314.0,482.41,394.89
2018,5,17,17,30,599.0,71.0,3.9,17.3,264.0,427.33,350.03
2018,5,17,17,45,540.0,65.5,3.85,16.85,216.0,364.81,297.76
2018,5,17,18,0,481.0,60.0,3.8,16.4,168.0,306.76,247.61
2018,5,17,18,15,392.5,51.0,3.7,16.0,124.5,237.3,187.24
2018,5,17,18,30,304.0,42.0,3.6,15.6,81.0,175.24,132.21
2018,5,17,18,45,197.5,29.0,3.5,15.15,50.0,111.87,68.34
2018,5,17,19,0,91.0,16.0,3.4,14.7,19.0,40.56,0.0
2018,5,17,19,15,45.5,8.0,3.35,14.45,9.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,18,4,45,10.0,3.5,2.4,11.8,3.5,0.0,0.0
2018,5,18,5,0,20.0,7.0,2.5,11.9,7.0,6.88,0.0
2018,5,18,5,15,105.5,21.5,2.6,12.3,30.5,17.1,0.0
2018,5,18,5,30,191.0,36.0,2.7,12.7,54.0,28.1,17.04
2018,5,18,5,45,294.0,47.0,2.85,13.1,94.0,35.68,25.52
2018,5,18,6,0,397.0,58.0,3.0,13.5,134.0,43.4,32.89
2018,5,18,6,15,272.0,79.0,3.0,13.9,138.0,57.35,45.58
2018,5,18,6,30,147.0,100.0,3.0,14.3,142.0,89.38,66.96
2018,5,18,6,45,109.0,123.5,2.95,14.7,158.0,114.1,86.68
2018,5,18,7,0,71.0,147.0,2.9,15.1,174.0,139.8,108.9
2018,5,18,7,15,54.0,159.0,2.85,15.55,181.5,152.54,119.72
2018,5,18,7,30,37.0,171.0,2.8,16.0,189.0,163.4,128.9
2018,5,18,7,45,30.5,188.5,2.75,16.45,204.5,180.01,142.14
2018,5,18,8,0,24.0,206.0,2.7,16.9,220.0,200.6,158.28
2018,5,18,8,15,52.0,241.5,2.65,17.3,274.5,239.91,188.56
2018,5,18,8,30,80.0,277.0,2.6,17.7,329.0,286.74,224.47
2018,5,18,8,45,105.0,303.0,2.55,18.15,375.5,326.94,254.86
2018,5,18,9,0,130.0,329.0,2.5,18.6,422.0,365.41,283.66
2018,5,18,9,15,218.0,331.0,2.45,18.95,497.5,425.24,329.17
2018,5,18,9,30,306.0,333.0,2.4,19.3,573.0,488.39,376.71
2018,5,18,9,45,569.5,234.5,2.4,19.65,704.5,581.98,449.85
2018,5,18,10,0,833.0,136.0,2.4,20.0,836.0,698.55,537.98
2018,5,18,10,15,861.5,126.5,2.45,20.3,870.5,743.71,568.77
2018,5,18,10,30,890.0,117.0,2.5,20.6,905.0,787.38,597.91
2018,5,18,10,45,895.0,117.5,2.5,20.9,925.0,821.44,619.79
2018,5,18,11,0,900.0,118.0,2.5,21.2,945.0,853.59,640.24
2018,5,18,11,15,902.5,119.0,2.6,21.35,957.5,882.04,659.23
2018,5,18,11,30,905.0,120.0,2.7,21.5,970.0,908.19,676.68
2018,5,18,11,45,906.0,120.0,2.75,21.65,975.0,929.64,690.61
2018,5,18,12,0,907.0,120.0,2.8,21.8,980.0,948.52,702.9
2018,5,18,12,15,904.0,121.5,2.9,21.85,977.0,962.49,712.7
2018,5,18,12,30,901.0,123.0,3.0,21.9,974.0,973.65,720.77
2018,5,18,12,45,896.5,124.0,3.1,21.9,963.5,980.04,725.95
2018,5,18,13,0,892.0,125.0,3.2,21.9,953.0,983.54,729.35
2018,5,18,13,15,830.0,159.0,3.25,21.8,918.0,967.54,719.77
2018,5,18,13,30,768.0,193.0,3.3,21.7,883.0,944.43,705.61
2018,5,18,13,45,771.5,185.0,3.35,21.6,862.5,938.89,703.38
2018,5,18,14,0,775.0,177.0,3.4,21.5,842.0,930.59,699.22
2018,5,18,14,15,674.0,220.0,3.45,21.35,783.5,878.93,665.55
2018,5,18,14,30,573.0,263.0,3.5,21.2,725.0,820.97,624.84
2018,5,18,14,45,595.0,238.0,3.5,21.05,698.5,809.65,619.59
2018,5,18,15,0,617.0,213.0,3.5,20.9,672.0,793.28,610.5
2018,5,18,15,15,601.0,202.5,3.5,20.9,629.0,755.95,585.06
2018,5,18,15,30,585.0,192.0,3.5,20.9,586.0,717.42,558.6
2018,5,18,15,45,676.5,148.0,3.65,20.3,573.5,729.21,572.1
2018,5,18,16,0,768.0,104.0,3.8,19.7,561.0,729.44,575.71
2018,5,18,16,15,754.0,99.0,3.85,19.3,515.5,688.84,548.42
2018,5,18,16,30,740.0,94.0,3.9,18.9,470.0,647.3,520.15
2018,5,18,16,45,711.5,89.5,3.95,18.5,420.5,598.21,484.51
2018,5,18,17,0,683.0,85.0,4.0,18.1,371.0,547.49,446.03
2018,5,18,17,15,642.5,80.0,4.0,17.55,320.5,489.96,401.05
2018,5,18,17,30,602.0,75.0,4.0,17.0,270.0,434.68,356.37
2018,5,18,17,45,510.0,71.0,3.95,16.5,216.0,356.73,291.7
2018,5,18,18,0,418.0,67.0,3.9,16.0,162.0,283.98,229.87
2018,5,18,18,15,364.5,56.0,3.8,15.55,124.0,230.52,182.55
2018,5,18,18,30,311.0,45.0,3.7,15.1,86.0,182.15,138.28
2018,5,18,18,45,198.0,31.5,3.6,14.65,53.5,116.38,73.59
2018,5,18,19,0,85.0,18.0,3.5,14.2,21.0,41.06,0.0
2018,5,18,19,15,42.5,9.0,3.5,13.95,10.5,8.85,0.0
2018,5,18,19,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.75,11.55,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,19,4,45,10.5,3.5,3.85,11.75,3.5,0.0,0.0
2018,5,19,5,0,21.0,7.0,3.8,11.8,7.0,6.88,0.0
2018,5,19,5,15,102.0,21.5,3.9,12.05,30.5,17.05,0.0
2018,5,19,5,30,183.0,36.0,4.0,12.3,54.0,28.03,17.22
2018,5,19,5,45,261.5,46.5,4.05,12.6,88.5,35.18,25.17
2018,5,19,6,0,340.0,57.0,4.1,12.9,123.0,41.99,31.74
2018,5,19,6,15,424.0,68.5,4.1,13.25,175.0,48.97,38.25
2018,5,19,6,30,508.0,80.0,4.1,13.6,227.0,77.52,48.09
2018,5,19,6,45,559.5,86.5,4.15,13.95,277.5,113.07,68.05
2018,5,19,7,0,611.0,93.0,4.2,14.3,328.0,154.09,97.58
2018,5,19,7,15,648.0,98.5,4.2,14.75,379.0,196.91,132.59
2018,5,19,7,30,685.0,104.0,4.2,15.2,430.0,243.53,172.6
2018,5,19,7,45,714.0,107.5,4.2,15.65,480.0,289.79,213.37
2018,5,19,8,0,743.0,111.0,4.2,16.1,530.0,338.72,256.25
2018,5,19,8,15,764.0,114.0,4.2,16.5,577.0,389.74,300.36
2018,5,19,8,30,785.0,117.0,4.2,16.9,624.0,438.88,342.14
2018,5,19,8,45,801.0,120.0,4.2,17.3,667.5,486.92,382.1
2018,5,19,9,0,817.0,123.0,4.2,17.7,711.0,535.58,421.47
2018,5,19,9,15,829.5,125.0,4.2,18.05,749.5,581.72,458.07
2018,5,19,9,30,842.0,127.0,4.2,18.4,788.0,627.73,493.62
2018,5,19,9,45,852.5,128.0,4.2,18.7,821.5,673.17,527.95
2018,5,19,10,0,863.0,129.0,4.2,19.0,855.0,715.44,559.26
2018,5,19,10,15,868.5,131.0,4.25,19.25,881.5,754.0,586.37
2018,5,19,10,30,874.0,133.0,4.3,19.5,908.0,791.06,611.73
2018,5,19,10,45,876.0,136.5,4.35,19.7,927.5,825.07,634.85
2018,5,19,11,0,878.0,140.0,4.4,19.9,947.0,857.06,656.54
2018,5,19,11,15,878.0,142.5,4.45,19.95,959.0,884.31,675.25
2018,5,19,11,30,878.0,145.0,4.5,20.0,971.0,909.23,692.36
2018,5,19,11,45,875.5,147.5,4.55,20.1,975.0,929.51,706.15
2018,5,19,12,0,873.0,150.0,4.6,20.2,979.0,947.22,718.26
2018,5,19,12,15,872.5,150.5,4.6,20.15,977.5,962.25,728.64
2018,5,19,12,30,872.0,151.0,4.6,20.1,976.0,974.64,737.31
2018,5,19,12,45,869.5,150.5,4.65,20.1,966.0,981.44,742.55
2018,5,19,13,0,867.0,150.0,4.7,20.1,956.0,985.44,746.02
2018,5,19,13,15,862.5,150.0,4.7,20.0,939.0,985.2,746.61
2018,5,19,13,30,858.0,150.0,4.7,19.9,922.0,982.16,745.41
2018,5,19,13,45,851.5,149.0,4.7,19.8,898.0,979.02,744.3
2018,5,19,14,0,845.0,148.0,4.7,19.7,874.0,967.69,737.65
2018,5,19,14,15,836.0,146.5,4.7,19.55,843.5,950.81,727.42
2018,5,19,14,30,827.0,145.0,4.7,19.4,813.0,931.39,715.51
2018,5,19,14,45,813.5,143.5,4.7,19.25,776.0,905.47,699.06
2018,5,19,15,0,800.0,142.0,4.7,19.1,739.0,877.46,681.11
2018,5,19,15,15,785.0,139.0,4.7,19.1,697.5,844.62,659.22
2018,5,19,15,30,770.0,136.0,4.7,19.1,656.0,810.11,636.02
2018,5,19,15,45,746.0,134.5,4.7,18.65,609.5,771.79,610.92
2018,5,19,16,0,722.0,133.0,4.7,18.2,563.0,729.65,582.63
2018,5,19,16,15,690.5,131.0,4.7,17.8,514.0,680.87,548.62
2018,5,19,16,30,659.0,129.0,4.7,17.4,465.0,632.42,513.02
2018,5,19,16,45,619.5,124.0,4.7,17.0,414.0,575.85,470.29
2018,5,19,17,0,580.0,119.0,4.7,16.6,363.0,520.8,427.66
2018,5,19,17,15,531.0,112.0,4.65,16.1,312.5,457.21,377.14
2018,5,19,17,30,482.0,105.0,4.6,15.6,262.0,400.23,330.49
2018,5,19,17,45,385.0,95.0,4.55,15.1,206.5,318.77,262.48
2018,5,19,18,0,288.0,85.0,4.5,14.6,151.0,245.62,200.14
2018,5,19,18,15,220.5,69.0,4.4,14.25,112.5,180.46,143.72
2018,5,19,18,30,153.0,53.0,4.3,13.9,74.0,128.37,97.85
2018,5,19,18,45,91.0,35.0,4.2,13.5,46.0,81.64,52.42
2018,5,19,19,0,29.0,17.0,4.1,13.1,18.0,24.74,0.0
2018,5,19,19,15,14.5,8.5,4.05,13.0,9.0,11.73,0.0
2018,5,19,19,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.85,12.45,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.85,12.35,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.95,12.3,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.0,12.25,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.9,12.15,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.75,11.7,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.65,11.6,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,20,4,45,6.5,3.5,3.7,11.75,3.5,0.0,0.0
2018,5,20,5,0,13.0,7.0,3.7,11.8,7.0,6.88,0.0
2018,5,20,5,15,49.0,22.0,3.7,11.95,26.0,19.28,0.0
2018,5,20,5,30,85.0,37.0,3.7,12.1,45.0,30.42,19.38
2018,5,20,5,45,61.0,53.0,3.75,12.3,60.5,45.13,33.93
2018,5,20,6,0,37.0,69.0,3.8,12.5,76.0,60.91,48.59
2018,5,20,6,15,80.5,89.5,3.75,12.7,111.0,73.84,60.5
2018,5,20,6,30,124.0,110.0,3.7,12.9,146.0,96.65,73.77
2018,5,20,6,45,189.0,127.5,3.7,13.15,194.5,120.26,89.08
2018,5,20,7,0,254.0,145.0,3.7,13.4,243.0,154.89,114.19
2018,5,20,7,15,278.5,164.0,3.7,13.55,285.5,189.71,142.29
2018,5,20,7,30,303.0,183.0,3.7,13.7,328.0,227.11,173.2
2018,5,20,7,45,317.5,203.0,3.65,13.85,369.5,265.01,205.06
2018,5,20,8,0,332.0,223.0,3.6,14.0,411.0,304.39,237.96
2018,5,20,8,15,330.0,245.0,3.55,14.2,445.0,340.56,268.08
2018,5,20,8,30,328.0,267.0,3.5,14.4,479.0,376.52,297.39
2018,5,20,8,45,389.5,266.0,3.5,14.6,534.5,422.7,334.28
2018,5,20,9,0,451.0,265.0,3.5,14.8,590.0,470.22,372.08
2018,5,20,9,15,412.0,295.5,3.45,15.1,604.5,497.39,392.6
2018,5,20,9,30,373.0,326.0,3.4,15.4,619.0,523.99,411.93
2018,5,20,9,45,389.5,336.5,3.4,15.75,654.0,561.98,440.28
2018,5,20,10,0,406.0,347.0,3.4,16.1,689.0,598.19,466.88
2018,5,20,10,15,473.5,328.5,3.45,16.45,739.5,648.59,505.01
2018,5,20,10,30,541.0,310.0,3.5,16.8,790.0,702.55,545.2
2018,5,20,10,45,654.5,253.0,3.5,17.2,846.5,759.1,588.13
2018,5,20,11,0,768.0,196.0,3.5,17.6,903.0,821.03,632.95
2018,5,20,11,15,807.5,176.0,3.55,17.95,928.5,858.53,657.9
2018,5,20,11,30,847.0,156.0,3.6,18.3,954.0,893.31,680.95
2018,5,20,11,45,833.5,165.0,3.65,18.7,954.0,912.28,692.85
2018,5,20,12,0,820.0,174.0,3.7,19.1,954.0,926.23,701.44
2018,5,20,12,15,734.0,231.5,3.75,19.25,928.0,919.97,696.94
2018,5,20,12,30,648.0,289.0,3.8,19.4,902.0,907.65,687.02
2018,5,20,12,45,565.5,332.0,3.9,19.55,863.0,881.2,666.57
2018,5,20,13,0,483.0,375.0,4.0,19.7,824.0,852.03,644.13
2018,5,20,13,15,468.5,371.0,4.05,19.6,800.0,839.06,635.95
2018,5,20,13,30,454.0,367.0,4.1,19.5,776.0,824.29,626.39
2018,5,20,13,45,475.0,345.0,4.2,19.35,763.0,823.49,628.27
2018,5,20,14,0,496.0,323.0,4.3,19.2,750.0,820.4,628.5
2018,5,20,14,15,481.5,314.5,4.35,18.85,717.0,795.54,612.54
2018,5,20,14,30,467.0,306.0,4.4,18.5,684.0,769.22,595.62
2018,5,20,14,45,338.0,326.0,4.45,18.15,593.0,659.48,514.42
2018,5,20,15,0,209.0,346.0,4.5,17.8,502.0,553.0,433.56
2018,5,20,15,15,272.5,308.0,4.5,17.8,499.5,573.53,452.56
2018,5,20,15,30,336.0,270.0,4.5,17.8,497.0,580.8,461.16
2018,5,20,15,45,462.5,216.0,4.5,17.15,505.5,626.53,501.47
2018,5,20,16,0,589.0,162.0,4.5,16.5,514.0,657.78,530.54
2018,5,20,16,15,486.0,173.5,4.45,16.25,447.5,570.68,463.01
2018,5,20,16,30,383.0,185.0,4.4,16.0,381.0,493.44,402.16
2018,5,20,16,45,444.0,154.5,4.35,15.75,359.0,487.79,400.28
2018,5,20,17,0,505.0,124.0,4.3,15.5,337.0,475.91,392.58
2018,5,20,17,15,495.5,112.5,4.2,15.25,298.5,437.27,361.45
2018,5,20,17,30,486.0,101.0,4.1,15.0,260.0,398.55,329.37
2018,5,20,17,45,425.0,90.5,4.05,14.75,212.5,334.64,275.58
2018,5,20,18,0,364.0,80.0,4.0,14.5,165.0,275.75,224.75
2018,5,20,18,15,282.0,67.0,3.85,14.2,123.0,210.4,167.91
2018,5,20,18,30,200.0,54.0,3.7,13.9,81.0,147.33,112.81
2018,5,20,18,45,119.5,35.5,3.6,13.6,50.0,91.41,60.13
2018,5,20,19,0,39.0,17.0,3.5,13.3,19.0,31.25,0.0
2018,5,20,19,15,19.5,8.5,3.35,13.1,9.5,12.93,0.0
2018,5,20,19,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,21,4,45,9.5,4.0,1.3,11.15,4.0,0.0,0.0
2018,5,21,5,0,19.0,8.0,1.3,11.3,8.0,7.86,0.0
2018,5,21,5,15,95.0,24.0,1.25,11.7,32.5,20.0,0.0
2018,5,21,5,30,171.0,40.0,1.2,12.1,57.0,31.27,20.3
2018,5,21,5,45,261.0,53.5,1.2,12.5,96.5,40.78,30.19
2018,5,21,6,0,351.0,67.0,1.2,12.9,136.0,49.82,38.76
2018,5,21,6,15,417.5,76.5,1.1,13.35,182.0,55.25,43.87
2018,5,21,6,30,484.0,86.0,1.0,13.8,228.0,84.04,53.19
2018,5,21,6,45,533.0,94.0,0.95,14.25,277.5,119.65,73.94
2018,5,21,7,0,582.0,102.0,0.9,14.7,327.0,160.38,103.28
2018,5,21,7,15,618.5,107.5,0.9,15.25,377.0,201.68,136.42
2018,5,21,7,30,655.0,113.0,0.9,15.8,427.0,246.74,174.09
2018,5,21,7,45,682.5,117.5,0.85,16.3,476.0,291.96,212.54
2018,5,21,8,0,710.0,122.0,0.8,16.8,525.0,339.72,252.6
2018,5,21,8,15,731.5,125.5,0.9,17.4,571.0,386.66,291.78
2018,5,21,8,30,753.0,129.0,1.0,18.0,617.0,435.18,331.28
2018,5,21,8,45,770.5,131.5,1.05,18.6,660.0,485.15,370.55
2018,5,21,9,0,788.0,134.0,1.1,19.2,703.0,532.72,406.99
2018,5,21,9,15,804.5,134.0,1.15,19.7,742.0,578.01,441.0
2018,5,21,9,30,821.0,134.0,1.2,20.2,781.0,623.54,474.3
2018,5,21,9,45,836.0,133.0,1.3,20.7,815.5,667.17,505.87
2018,5,21,10,0,851.0,132.0,1.4,21.2,850.0,711.97,537.54
2018,5,21,10,15,857.5,133.5,1.5,21.55,876.5,750.32,563.36
2018,5,21,10,30,864.0,135.0,1.6,21.9,903.0,787.26,587.61
2018,5,21,10,45,868.5,135.5,1.7,22.25,922.0,820.11,608.96
2018,5,21,11,0,873.0,136.0,1.8,22.6,941.0,851.1,628.99
2018,5,21,11,15,875.5,137.0,1.95,22.85,953.5,878.86,647.58
2018,5,21,11,30,878.0,138.0,2.1,23.1,966.0,904.42,664.71
2018,5,21,11,45,880.0,138.0,2.2,23.3,971.5,926.27,679.07
2018,5,21,12,0,882.0,138.0,2.3,23.5,977.0,945.69,691.91
2018,5,21,12,15,878.5,139.0,2.45,23.55,973.0,958.43,701.35
2018,5,21,12,30,875.0,140.0,2.6,23.6,969.0,968.44,709.14
2018,5,21,12,45,869.5,141.5,2.75,23.7,958.5,974.27,714.14
2018,5,21,13,0,864.0,143.0,2.9,23.8,948.0,977.29,717.42
2018,5,21,13,15,860.5,141.0,3.0,23.7,930.5,975.95,718.06
2018,5,21,13,30,857.0,139.0,3.1,23.6,913.0,971.76,716.96
2018,5,21,13,45,852.0,137.0,3.25,23.5,889.0,963.34,713.5
2018,5,21,14,0,847.0,135.0,3.4,23.4,865.0,952.17,708.26
2018,5,21,14,15,838.5,133.0,3.5,23.15,834.5,935.04,699.1
2018,5,21,14,30,830.0,131.0,3.6,22.9,804.0,920.95,692.04
2018,5,21,14,45,820.0,128.0,3.7,22.6,768.0,896.52,677.98
2018,5,21,15,0,810.0,125.0,3.8,22.3,732.0,869.85,662.33
2018,5,21,15,15,796.0,122.5,3.8,22.3,691.0,838.17,641.79
2018,5,21,15,30,782.0,120.0,3.8,22.3,650.0,804.79,619.95
2018,5,21,15,45,764.5,116.0,3.9,21.55,605.0,765.39,595.75
2018,5,21,16,0,747.0,112.0,4.0,20.8,560.0,724.88,570.24
2018,5,21,16,15,723.5,108.0,4.0,20.3,512.0,681.61,541.27
2018,5,21,16,30,700.0,104.0,4.0,19.8,464.0,635.62,509.67
2018,5,21,16,45,668.5,99.5,4.05,19.3,414.5,583.66,471.54
2018,5,21,17,0,637.0,95.0,4.1,18.8,365.0,532.65,433.04
2018,5,21,17,15,594.5,89.5,4.05,18.2,315.5,475.09,388.12
2018,5,21,17,30,552.0,84.0,4.0,17.6,266.0,419.95,343.75
2018,5,21,17,45,494.0,76.5,4.0,17.0,218.5,357.27,291.93
2018,5,21,18,0,436.0,69.0,4.0,16.4,171.0,298.92,242.13
2018,5,21,18,15,355.0,58.5,3.95,15.9,128.5,231.3,183.68
2018,5,21,18,30,274.0,48.0,3.9,15.4,86.0,173.36,132.54
2018,5,21,18,45,176.0,33.5,3.85,14.95,54.5,112.89,75.76
2018,5,21,19,0,78.0,19.0,3.8,14.5,23.0,47.78,0.0
2018,5,21,19,15,39.0,9.5,3.75,14.25,11.5,18.55,0.0
2018,5,21,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,22,4,45,14.0,4.0,2.6,11.75,4.0,0.0,0.0
2018,5,22,5,0,28.0,8.0,2.6,11.8,8.0,7.86,0.0
2018,5,22,5,15,115.0,23.0,2.65,12.05,33.5,18.18,0.0
2018,5,22,5,30,202.0,38.0,2.7,12.3,59.0,29.52,18.94
2018,5,22,5,45,220.0,41.5,2.7,12.55,75.5,30.97,21.59
2018,5,22,6,0,238.0,45.0,2.7,12.8,92.0,32.46,23.35
2018,5,22,6,15,151.5,42.0,2.7,13.1,75.0,29.1,20.53
2018,5,22,6,30,65.0,39.0,2.7,13.4,58.0,35.2,22.8
2018,5,22,6,45,32.5,51.5,2.65,13.65,61.0,52.44,37.94
2018,5,22,7,0,0.0,64.0,2.6,13.9,64.0,61.86,47.14
2018,5,22,7,15,0.0,82.0,2.6,14.2,82.0,79.18,61.52
2018,5,22,7,30,0.0,100.0,2.6,14.5,100.0,96.06,75.32
2018,5,22,7,45,0.0,112.0,2.6,14.75,112.0,107.45,84.4
2018,5,22,8,0,0.0,124.0,2.6,15.0,124.0,118.85,93.41
2018,5,22,8,15,0.5,137.5,2.6,15.35,138.0,131.87,103.6
2018,5,22,8,30,1.0,151.0,2.6,15.7,152.0,144.96,113.76
2018,5,22,8,45,4.0,177.0,2.65,16.0,180.0,170.94,134.22
2018,5,22,9,0,7.0,203.0,2.7,16.3,208.0,197.25,154.71
2018,5,22,9,15,9.5,220.5,2.75,16.65,227.5,215.74,168.8
2018,5,22,9,30,12.0,238.0,2.8,17.0,247.0,234.5,183.01
2018,5,22,9,45,13.0,251.5,2.85,17.3,262.0,248.81,193.67
2018,5,22,10,0,14.0,265.0,2.9,17.6,277.0,263.23,204.37
2018,5,22,10,15,20.5,300.5,2.95,17.85,318.5,302.47,234.25
2018,5,22,10,30,27.0,336.0,3.0,18.1,360.0,340.19,262.57
2018,5,22,10,45,46.0,373.0,3.1,18.3,415.0,392.41,302.02
2018,5,22,11,0,65.0,410.0,3.2,18.5,470.0,446.18,342.09
2018,5,22,11,15,257.5,371.0,3.2,18.7,613.5,577.09,444.17
2018,5,22,11,30,450.0,332.0,3.2,18.9,757.0,719.08,550.52
2018,5,22,11,45,658.0,237.5,3.25,19.05,862.5,827.74,632.26
2018,5,22,12,0,866.0,143.0,3.3,19.2,968.0,936.59,706.35
2018,5,22,12,15,876.0,137.5,3.3,19.2,970.5,955.43,718.23
2018,5,22,12,30,886.0,132.0,3.3,19.2,973.0,971.79,729.24
2018,5,22,12,45,881.5,133.0,3.35,19.25,962.5,978.11,733.82
2018,5,22,13,0,877.0,134.0,3.4,19.3,952.0,981.6,736.7
2018,5,22,13,15,873.5,133.5,3.4,19.25,935.5,981.71,737.36
2018,5,22,13,30,870.0,133.0,3.4,19.2,919.0,978.99,736.25
2018,5,22,13,45,865.0,131.0,3.4,19.15,895.5,970.47,731.36
2018,5,22,14,0,860.0,129.0,3.4,19.1,872.0,959.17,724.73
2018,5,22,14,15,852.5,127.0,3.4,19.0,841.5,942.8,714.89
2018,5,22,14,30,845.0,125.0,3.4,18.9,811.0,923.87,703.38
2018,5,22,14,45,835.0,123.0,3.45,18.75,775.5,905.66,692.86
2018,5,22,15,0,825.0,121.0,3.5,18.6,740.0,879.79,676.98
2018,5,22,15,15,811.5,118.0,3.5,18.6,699.0,847.67,655.99
2018,5,22,15,30,798.0,115.0,3.5,18.6,658.0,813.78,633.65
2018,5,22,15,45,781.5,111.5,3.5,18.15,613.0,775.31,608.86
2018,5,22,16,0,765.0,108.0,3.5,17.7,568.0,735.64,582.86
2018,5,22,16,15,743.5,103.5,3.5,17.35,520.0,690.1,551.84
2018,5,22,16,30,722.0,99.0,3.5,17.0,472.0,646.67,521.87
2018,5,22,16,45,693.0,95.0,3.5,16.65,423.0,596.18,484.79
2018,5,22,17,0,664.0,91.0,3.5,16.3,374.0,546.42,446.87
2018,5,22,17,15,624.0,85.5,3.5,15.85,324.0,489.26,402.1
2018,5,22,17,30,584.0,80.0,3.5,15.4,274.0,434.3,357.66
2018,5,22,17,45,528.5,73.0,3.45,14.95,226.0,372.08,305.82
2018,5,22,18,0,473.0,66.0,3.4,14.5,178.0,313.97,255.81
2018,5,22,18,15,372.0,57.0,3.35,14.15,132.0,237.18,189.57
2018,5,22,18,30,271.0,48.0,3.3,13.8,86.0,172.57,132.91
2018,5,22,18,45,149.5,31.5,3.2,13.4,51.0,101.41,69.04
2018,5,22,19,0,28.0,15.0,3.1,13.0,16.0,25.4,0.0
2018,5,22,19,15,14.0,7.5,3.05,12.8,8.0,10.7,0.0
2018,5,22,19,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,23,4,45,5.5,2.0,2.2,12.05,2.0,0.0,0.0
2018,5,23,5,0,11.0,4.0,2.2,12.1,4.0,3.93,0.0
2018,5,23,5,15,10.5,8.0,2.3,12.35,8.5,7.64,0.0
2018,5,23,5,30,10.0,12.0,2.4,12.6,13.0,11.67,4.12
2018,5,23,5,45,37.5,22.0,2.45,12.8,29.0,20.37,12.29
2018,5,23,6,0,65.0,32.0,2.5,13.0,45.0,26.38,17.93
2018,5,23,6,15,41.5,40.5,2.5,13.2,49.5,36.34,27.02
2018,5,23,6,30,18.0,49.0,2.5,13.4,54.0,47.75,34.82
2018,5,23,6,45,11.5,78.5,2.55,13.6,82.0,76.24,59.01
2018,5,23,7,0,5.0,108.0,2.6,13.8,110.0,102.75,81.39
2018,5,23,7,15,4.5,123.0,2.65,14.05,125.0,117.1,93.04
2018,5,23,7,30,4.0,138.0,2.7,14.3,140.0,131.43,104.55
2018,5,23,7,45,2.0,130.0,2.75,14.5,131.0,124.54,98.51
2018,5,23,8,0,0.0,122.0,2.8,14.7,122.0,117.01,91.99
2018,5,23,8,15,0.0,111.0,2.85,15.05,111.0,106.97,83.34
2018,5,23,8,30,0.0,100.0,2.9,15.4,100.0,96.68,74.57
2018,5,23,8,45,0.0,106.5,3.0,15.75,106.5,102.9,79.36
2018,5,23,9,0,0.0,113.0,3.1,16.1,113.0,109.13,84.12
2018,5,23,9,15,0.5,125.0,3.15,16.45,125.5,120.89,93.33
2018,5,23,9,30,1.0,137.0,3.2,16.8,138.0,132.72,102.52
