Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,1,15,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,6,12,4,45,72.0,7.5,1.4,15.35,10.0,0.0,0.0
2018,6,12,5,0,144.0,15.0,1.4,15.7,20.0,14.74,0.0
2018,6,12,5,15,275.0,24.5,1.4,16.45,52.0,19.18,7.16
2018,6,12,5,30,406.0,34.0,1.4,17.2,84.0,25.58,16.05
2018,6,12,5,45,488.0,40.5,1.4,17.95,127.0,28.87,19.48
2018,6,12,6,0,570.0,47.0,1.4,18.7,170.0,32.01,22.46
2018,6,12,6,15,623.5,52.0,1.4,19.35,218.5,47.82,27.05
2018,6,12,6,30,677.0,57.0,1.4,20.0,267.0,85.33,42.61
2018,6,12,6,45,714.0,60.5,1.4,20.65,317.0,125.29,67.86
2018,6,12,7,0,751.0,64.0,1.4,21.3,367.0,169.21,101.09
2018,6,12,7,15,778.0,67.5,1.45,22.1,417.5,214.88,138.81
2018,6,12,7,30,805.0,71.0,1.5,22.9,468.0,263.28,179.81
2018,6,12,7,45,825.0,73.5,1.5,23.7,517.0,315.54,223.93
2018,6,12,8,0,845.0,76.0,1.5,24.5,566.0,365.1,265.27
2018,6,12,8,15,860.5,78.0,1.6,25.15,612.5,413.88,305.52
2018,6,12,8,30,876.0,80.0,1.7,25.8,659.0,463.49,345.29
2018,6,12,8,45,888.0,82.0,1.75,26.45,701.5,512.0,382.94
2018,6,12,9,0,900.0,84.0,1.8,27.1,744.0,560.63,419.47
2018,6,12,9,15,909.0,86.0,1.9,27.5,782.5,607.41,454.27
2018,6,12,9,30,918.0,88.0,2.0,27.9,821.0,653.62,487.78
2018,6,12,9,45,925.0,89.5,2.05,28.35,854.0,697.29,518.33
2018,6,12,10,0,932.0,91.0,2.1,28.8,887.0,739.83,545.74
2018,6,12,10,15,937.5,91.5,2.15,29.05,913.5,779.02,570.8
2018,6,12,10,30,943.0,92.0,2.2,29.3,940.0,816.6,594.58
2018,6,12,10,45,946.5,92.5,2.3,29.55,960.0,850.8,616.35
2018,6,12,11,0,950.0,93.0,2.4,29.8,980.0,882.94,636.7
2018,6,12,11,15,952.0,94.0,2.45,29.9,993.5,912.08,655.03
2018,6,12,11,30,954.0,95.0,2.5,30.0,1007.0,938.83,671.81
2018,6,12,11,45,954.5,96.0,2.6,30.1,1013.0,961.73,686.58
2018,6,12,12,0,955.0,97.0,2.7,30.2,1019.0,982.0,699.75
2018,6,12,12,15,953.5,97.5,2.8,30.15,1017.0,997.18,710.2
2018,6,12,12,30,952.0,98.0,2.9,30.1,1015.0,1009.5,718.97
2018,6,12,12,45,948.5,99.0,3.0,30.05,1005.5,1017.5,725.13
2018,6,12,13,0,945.0,100.0,3.1,30.0,996.0,1022.52,729.53
2018,6,12,13,15,942.5,99.5,3.15,29.9,980.5,1024.01,731.56
2018,6,12,13,30,940.0,99.0,3.2,29.8,965.0,1022.5,731.83
2018,6,12,13,45,937.0,98.0,3.25,29.65,943.5,1016.99,729.81
2018,6,12,14,0,934.0,97.0,3.3,29.5,922.0,1008.52,726.03
2018,6,12,14,15,928.0,95.5,3.35,29.3,892.5,993.74,718.41
2018,6,12,14,30,922.0,94.0,3.4,29.1,863.0,976.17,709.07
2018,6,12,14,45,915.0,92.5,3.4,28.95,828.5,955.0,696.91
2018,6,12,15,0,908.0,91.0,3.4,28.8,794.0,931.31,683.11
2018,6,12,15,15,898.0,89.0,3.4,28.8,754.0,902.01,665.16
2018,6,12,15,30,888.0,87.0,3.4,28.8,714.0,870.6,645.75
2018,6,12,15,45,875.5,85.5,3.4,28.25,670.5,835.72,625.22
2018,6,12,16,0,863.0,84.0,3.4,27.7,627.0,799.26,603.33
2018,6,12,16,15,847.5,81.0,3.4,27.3,580.0,757.36,576.94
2018,6,12,16,30,832.0,78.0,3.4,26.9,533.0,714.49,549.4
2018,6,12,16,45,809.5,75.0,3.4,26.5,483.0,670.26,520.34
2018,6,12,17,0,787.0,72.0,3.4,26.1,433.0,621.5,487.21
2018,6,12,17,15,756.0,68.5,3.35,25.4,382.0,567.01,447.56
2018,6,12,17,30,725.0,65.0,3.3,24.7,331.0,513.7,407.43
2018,6,12,17,45,682.5,61.0,3.25,24.0,281.5,454.96,361.58
2018,6,12,18,0,640.0,57.0,3.2,23.3,232.0,401.34,317.95
2018,6,12,18,15,575.0,51.5,3.15,22.4,184.5,336.65,264.33
2018,6,12,18,30,510.0,46.0,3.1,21.5,137.0,277.36,213.42
2018,6,12,18,45,408.0,38.0,3.0,20.55,97.0,207.43,153.36
2018,6,12,19,0,306.0,30.0,2.9,19.6,57.0,146.95,92.81
2018,6,12,19,15,174.0,18.0,2.95,19.05,31.5,64.62,0.0
2018,6,12,19,30,42.0,6.0,3.0,18.5,6.0,15.39,0.0
2018,6,12,19,45,21.0,3.0,3.0,18.0,3.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.0,17.15,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.0,15.95,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,13,4,45,63.5,8.0,2.3,13.6,10.0,0.0,0.0
2018,6,13,5,0,127.0,16.0,2.3,13.9,20.0,15.73,0.0
2018,6,13,5,15,257.0,27.0,2.3,14.5,52.5,21.69,8.93
2018,6,13,5,30,387.0,38.0,2.3,15.1,85.0,29.42,19.47
2018,6,13,5,45,472.5,44.5,2.3,15.7,128.0,32.44,22.78
2018,6,13,6,0,558.0,51.0,2.3,16.3,171.0,35.37,25.66
2018,6,13,6,15,614.0,56.5,2.25,17.0,220.0,48.23,27.78
2018,6,13,6,30,670.0,62.0,2.2,17.7,269.0,89.31,46.61
2018,6,13,6,45,709.5,65.5,2.2,18.4,320.0,129.13,71.91
2018,6,13,7,0,749.0,69.0,2.2,19.1,371.0,173.17,105.48
2018,6,13,7,15,777.0,72.5,2.2,19.95,422.0,218.93,143.6
2018,6,13,7,30,805.0,76.0,2.2,20.8,473.0,267.52,185.15
2018,6,13,7,45,825.5,78.5,2.2,21.7,522.0,315.63,226.6
2018,6,13,8,0,846.0,81.0,2.2,22.6,571.0,369.68,271.9
2018,6,13,8,15,861.0,83.0,2.2,23.4,617.0,418.33,312.22
2018,6,13,8,30,876.0,85.0,2.2,24.2,663.0,467.76,351.91
2018,6,13,8,45,888.5,87.0,2.2,25.0,706.5,516.55,389.84
2018,6,13,9,0,901.0,89.0,2.2,25.8,750.0,565.49,426.58
2018,6,13,9,15,907.5,92.0,2.25,26.4,787.5,611.8,460.77
2018,6,13,9,30,914.0,95.0,2.3,27.0,825.0,657.34,493.41
2018,6,13,9,45,916.0,98.5,2.35,27.6,855.5,699.4,522.7
2018,6,13,10,0,918.0,102.0,2.4,28.2,886.0,739.98,548.99
2018,6,13,10,15,923.5,103.0,2.45,28.65,913.0,779.2,573.83
2018,6,13,10,30,929.0,104.0,2.5,29.1,940.0,816.84,597.35
2018,6,13,10,45,932.5,105.0,2.55,29.5,960.0,851.14,618.55
2018,6,13,11,0,936.0,106.0,2.6,29.9,980.0,883.43,638.3
2018,6,13,11,15,937.5,106.5,2.7,30.1,992.0,911.38,656.03
2018,6,13,11,30,939.0,107.0,2.8,30.3,1004.0,936.97,672.24
2018,6,13,11,45,940.0,107.0,2.9,30.55,1010.0,959.15,686.15
2018,6,13,12,0,941.0,107.0,3.0,30.8,1016.0,978.75,698.47
2018,6,13,12,15,937.5,108.5,3.1,30.8,1013.0,992.92,708.1
2018,6,13,12,30,934.0,110.0,3.2,30.8,1010.0,1004.25,716.06
2018,6,13,12,45,928.0,112.0,3.35,30.8,999.5,1010.8,721.47
2018,6,13,13,0,922.0,114.0,3.5,30.8,989.0,1014.42,725.13
2018,6,13,13,15,918.5,113.5,3.6,30.65,973.0,1015.04,727.06
2018,6,13,13,30,915.0,113.0,3.7,30.5,957.0,1012.73,727.24
2018,6,13,13,45,910.0,112.5,3.85,30.35,934.5,1006.05,725.02
2018,6,13,14,0,905.0,112.0,4.0,30.2,912.0,996.52,721.03
2018,6,13,14,15,898.5,110.5,4.1,29.85,882.5,981.71,713.92
2018,6,13,14,30,892.0,109.0,4.2,29.5,853.0,964.23,705.07
2018,6,13,14,45,884.5,107.0,4.3,29.2,819.0,942.7,693.38
2018,6,13,15,0,877.0,105.0,4.4,28.9,785.0,918.74,680.02
2018,6,13,15,15,866.0,103.5,4.4,28.9,745.5,889.91,662.01
2018,6,13,15,30,855.0,102.0,4.4,28.9,706.0,859.12,642.62
2018,6,13,15,45,841.5,99.0,4.5,27.95,662.0,822.77,622.0
2018,6,13,16,0,828.0,96.0,4.6,27.0,618.0,789.87,603.56
2018,6,13,16,15,811.0,92.5,4.6,26.45,571.0,747.35,576.43
2018,6,13,16,30,794.0,89.0,4.6,25.9,524.0,703.97,548.22
2018,6,13,16,45,770.5,86.0,4.6,25.35,475.0,655.91,515.96
2018,6,13,17,0,747.0,83.0,4.6,24.8,426.0,607.94,482.34
2018,6,13,17,15,715.5,78.0,4.55,24.05,375.5,552.98,441.65
2018,6,13,17,30,684.0,73.0,4.5,23.3,325.0,501.62,402.34
2018,6,13,17,45,639.0,68.0,4.45,22.55,275.5,442.28,355.36
2018,6,13,18,0,594.0,63.0,4.4,21.8,226.0,385.96,309.16
2018,6,13,18,15,528.0,56.5,4.25,21.0,179.5,321.57,254.98
2018,6,13,18,30,462.0,50.0,4.1,20.2,133.0,262.63,203.91
2018,6,13,18,45,362.5,41.0,4.0,19.45,94.0,194.45,144.95
2018,6,13,19,0,263.0,32.0,3.9,18.7,55.0,135.42,86.85
2018,6,13,19,15,148.0,19.0,3.9,18.15,30.5,68.64,0.0
2018,6,13,19,30,33.0,6.0,3.9,17.6,6.0,13.39,0.0
2018,6,13,19,45,16.5,3.0,3.9,17.05,3.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.9,16.15,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,14,4,45,44.0,8.0,3.15,12.55,9.5,0.0,0.0
2018,6,14,5,0,88.0,16.0,3.2,12.7,19.0,15.73,0.0
2018,6,14,5,15,203.5,29.0,3.15,13.15,50.0,22.76,9.69
2018,6,14,5,30,319.0,42.0,3.1,13.6,81.0,33.44,23.03
2018,6,14,5,45,390.0,51.0,3.05,14.05,120.0,38.5,28.26
2018,6,14,6,0,461.0,60.0,3.0,14.5,159.0,43.28,32.86
2018,6,14,6,15,367.5,80.5,2.85,15.05,172.5,64.67,44.91
2018,6,14,6,30,274.0,101.0,2.7,15.6,186.0,99.18,68.88
2018,6,14,6,45,463.0,95.0,2.6,16.15,268.5,124.89,79.57
2018,6,14,7,0,652.0,89.0,2.5,16.7,351.0,171.69,109.45
2018,6,14,7,15,706.0,88.5,2.35,17.2,407.0,214.9,144.61
2018,6,14,7,30,760.0,88.0,2.2,17.7,463.0,266.48,187.91
2018,6,14,7,45,784.0,91.0,2.1,18.2,512.5,313.9,229.11
2018,6,14,8,0,808.0,94.0,2.0,18.7,562.0,363.44,271.45
2018,6,14,8,15,826.0,96.0,1.95,19.2,608.5,411.65,312.0
2018,6,14,8,30,844.0,98.0,1.9,19.7,655.0,464.81,355.05
2018,6,14,8,45,858.0,100.0,1.85,20.2,698.5,512.94,393.09
2018,6,14,9,0,872.0,102.0,1.8,20.7,742.0,561.38,430.14
2018,6,14,9,15,885.0,102.5,1.85,21.1,781.0,608.01,465.4
2018,6,14,9,30,898.0,103.0,1.9,21.5,820.0,654.43,499.59
2018,6,14,9,45,911.0,102.0,1.95,21.95,855.0,699.06,531.6
2018,6,14,10,0,924.0,101.0,2.0,22.4,890.0,743.05,561.12
2018,6,14,10,15,930.5,101.5,2.1,22.7,917.5,782.76,587.37
2018,6,14,10,30,937.0,102.0,2.2,23.0,945.0,820.96,612.41
2018,6,14,10,45,942.0,102.0,2.3,23.35,965.5,855.79,634.9
2018,6,14,11,0,947.0,102.0,2.4,23.7,986.0,888.68,655.98
2018,6,14,11,15,949.5,102.5,2.5,23.85,999.5,917.79,675.01
2018,6,14,11,30,952.0,103.0,2.6,24.0,1013.0,944.55,692.51
2018,6,14,11,45,953.5,102.5,2.7,24.2,1019.0,966.98,707.05
2018,6,14,12,0,955.0,102.0,2.8,24.4,1025.0,986.81,719.97
2018,6,14,12,15,952.0,103.0,2.9,24.45,1022.0,1001.17,729.84
2018,6,14,12,30,949.0,104.0,3.0,24.5,1019.0,1012.66,737.98
2018,6,14,12,45,945.0,105.5,3.1,24.6,1009.5,1020.77,743.9
2018,6,14,13,0,941.0,107.0,3.2,24.7,1000.0,1025.93,748.03
2018,6,14,13,15,938.5,106.5,3.25,24.65,984.5,1027.56,750.03
2018,6,14,13,30,936.0,106.0,3.3,24.6,969.0,1026.2,750.23
2018,6,14,13,45,932.0,104.0,3.35,24.55,946.0,1018.85,746.65
2018,6,14,14,0,928.0,102.0,3.4,24.5,923.0,1008.54,741.27
2018,6,14,14,15,921.5,101.5,3.4,24.4,894.0,994.53,733.32
2018,6,14,14,30,915.0,101.0,3.4,24.3,865.0,977.78,723.66
2018,6,14,14,45,906.5,99.0,3.45,24.15,829.5,954.94,710.47
2018,6,14,15,0,898.0,97.0,3.5,24.0,794.0,929.63,695.61
2018,6,14,15,15,886.5,95.5,3.5,24.0,753.5,899.88,676.97
2018,6,14,15,30,875.0,94.0,3.5,24.0,713.0,868.13,656.89
2018,6,14,15,45,860.5,91.5,3.5,23.5,668.0,830.92,634.12
2018,6,14,16,0,846.0,89.0,3.5,23.0,623.0,792.26,610.02
2018,6,14,16,15,827.5,86.5,3.5,22.65,575.5,753.94,585.46
2018,6,14,16,30,809.0,84.0,3.5,22.3,528.0,710.04,556.44
2018,6,14,16,45,784.5,81.5,3.5,21.95,478.5,661.33,523.32
2018,6,14,17,0,760.0,79.0,3.5,21.6,429.0,612.76,489.17
2018,6,14,17,15,727.0,75.0,3.45,21.05,378.0,557.49,447.87
2018,6,14,17,30,694.0,71.0,3.4,20.5,327.0,503.56,406.29
2018,6,14,17,45,647.5,67.0,3.4,20.0,277.5,446.35,360.58
2018,6,14,18,0,601.0,63.0,3.4,19.5,228.0,390.07,314.09
2018,6,14,18,15,533.0,57.0,3.3,18.85,181.5,324.97,259.16
2018,6,14,18,30,465.0,51.0,3.2,18.2,135.0,265.45,207.38
2018,6,14,18,45,362.0,42.0,3.15,17.6,95.5,195.69,146.95
2018,6,14,19,0,259.0,33.0,3.1,17.0,56.0,136.61,89.09
2018,6,14,19,15,148.0,20.0,3.1,16.55,31.5,70.21,0.0
2018,6,14,19,30,37.0,7.0,3.1,16.1,7.0,15.32,0.0
2018,6,14,19,45,18.5,3.5,3.1,15.65,3.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,15,4,45,36.0,8.0,2.95,12.55,9.0,0.0,0.0
2018,6,15,5,0,72.0,16.0,3.0,12.7,18.0,15.73,0.0
2018,6,15,5,15,179.5,29.0,3.05,13.1,47.5,22.75,9.65
2018,6,15,5,30,287.0,42.0,3.1,13.5,77.0,32.26,22.02
2018,6,15,5,45,374.0,51.5,3.15,13.9,118.5,38.99,28.71
2018,6,15,6,0,461.0,61.0,3.2,14.3,160.0,44.22,33.72
2018,6,15,6,15,519.5,67.5,3.2,14.75,206.5,55.87,35.76
2018,6,15,6,30,578.0,74.0,3.2,15.2,253.0,90.12,51.0
2018,6,15,6,45,619.0,79.5,3.25,15.65,302.0,127.6,75.39
2018,6,15,7,0,660.0,85.0,3.3,16.1,351.0,169.39,107.58
2018,6,15,7,15,690.5,89.5,3.3,16.5,400.0,212.37,143.82
2018,6,15,7,30,721.0,94.0,3.3,16.9,449.0,258.42,183.84
2018,6,15,7,45,744.0,97.5,3.35,17.25,497.0,307.36,226.77
2018,6,15,8,0,767.0,101.0,3.4,17.6,545.0,355.06,268.41
2018,6,15,8,15,786.5,103.0,3.4,18.0,591.0,401.91,308.68
2018,6,15,8,30,806.0,105.0,3.4,18.4,637.0,450.09,349.07
2018,6,15,8,45,822.0,106.5,3.4,18.75,680.0,497.24,387.74
2018,6,15,9,0,838.0,108.0,3.4,19.1,723.0,548.25,428.21
2018,6,15,9,15,849.0,109.5,3.4,19.45,760.5,593.17,463.17
2018,6,15,9,30,860.0,111.0,3.4,19.8,798.0,637.78,497.01
2018,6,15,9,45,868.5,112.5,3.4,20.1,830.5,680.23,528.53
2018,6,15,10,0,877.0,114.0,3.4,20.4,863.0,721.78,558.04
2018,6,15,10,15,884.5,115.0,3.4,20.6,890.5,761.05,584.63
2018,6,15,10,30,892.0,116.0,3.4,20.8,918.0,798.99,610.01
2018,6,15,10,45,898.0,116.0,3.45,21.0,939.0,833.28,632.89
2018,6,15,11,0,904.0,116.0,3.5,21.2,960.0,865.79,654.43
2018,6,15,11,15,908.0,115.5,3.55,21.3,973.5,894.19,673.31
2018,6,15,11,30,912.0,115.0,3.6,21.4,987.0,920.43,690.71
2018,6,15,11,45,914.5,114.5,3.65,21.5,993.5,943.02,705.65
2018,6,15,12,0,917.0,114.0,3.7,21.6,1000.0,963.17,719.0
2018,6,15,12,15,915.5,115.0,3.75,21.55,998.5,978.47,729.57
2018,6,15,12,30,914.0,116.0,3.8,21.5,997.0,991.06,738.46
2018,6,15,12,45,910.0,117.5,3.9,21.45,988.0,998.97,744.66
2018,6,15,13,0,906.0,119.0,4.0,21.4,979.0,1004.04,749.1
2018,6,15,13,15,904.5,117.5,4.05,21.25,964.0,1005.67,751.33
2018,6,15,13,30,903.0,116.0,4.1,21.1,949.0,1004.4,751.76
2018,6,15,13,45,901.0,113.5,4.15,20.95,927.5,998.72,749.34
2018,6,15,14,0,899.0,111.0,4.2,20.8,906.0,990.15,745.1
2018,6,15,14,15,894.0,108.5,4.25,20.65,877.5,975.85,737.06
2018,6,15,14,30,889.0,106.0,4.3,20.5,849.0,958.83,727.23
2018,6,15,14,45,882.0,103.5,4.3,20.3,815.0,937.32,714.22
2018,6,15,15,0,875.0,101.0,4.3,20.1,781.0,913.37,699.53
2018,6,15,15,15,864.0,99.5,4.3,20.1,741.5,884.62,680.93
2018,6,15,15,30,853.0,98.0,4.3,20.1,702.0,853.91,660.89
2018,6,15,15,45,840.0,95.0,4.3,19.65,658.5,818.06,638.16
2018,6,15,16,0,827.0,92.0,4.3,19.2,615.0,780.71,614.07
2018,6,15,16,15,809.0,90.0,4.25,18.9,569.0,744.04,589.65
2018,6,15,16,30,791.0,88.0,4.2,18.6,523.0,701.75,560.69
2018,6,15,16,45,765.5,85.0,4.15,18.3,473.5,652.41,525.95
2018,6,15,17,0,740.0,82.0,4.1,18.0,424.0,603.31,490.13
2018,6,15,17,15,703.5,79.0,4.05,17.55,373.5,549.95,449.11
2018,6,15,17,30,667.0,76.0,4.0,17.1,323.0,496.31,406.72
2018,6,15,17,45,615.0,72.0,3.95,16.65,273.5,434.96,356.81
2018,6,15,18,0,563.0,68.0,3.9,16.2,224.0,377.2,308.28
2018,6,15,18,15,490.0,62.0,3.8,15.75,178.0,311.32,251.79
2018,6,15,18,30,417.0,56.0,3.7,15.3,132.0,251.32,199.01
2018,6,15,18,45,311.0,45.5,3.55,14.8,93.0,180.8,137.57
2018,6,15,19,0,205.0,35.0,3.4,14.3,54.0,122.19,81.22
2018,6,15,19,15,114.5,21.0,3.35,14.0,30.5,62.62,0.0
2018,6,15,19,30,24.0,7.0,3.3,13.7,7.0,12.38,0.0
2018,6,15,19,45,12.0,3.5,3.25,13.45,3.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,16,4,45,31.5,8.0,1.15,12.9,9.0,0.0,0.0
2018,6,16,5,0,63.0,16.0,1.2,13.1,18.0,15.73,0.0
2018,6,16,5,15,165.5,30.0,1.25,13.45,47.5,23.61,10.16
2018,6,16,5,30,268.0,44.0,1.3,13.8,77.0,33.92,23.44
2018,6,16,5,45,357.0,54.0,1.35,14.2,118.5,40.49,30.02
2018,6,16,6,0,446.0,64.0,1.4,14.6,160.0,47.04,36.19
2018,6,16,6,15,504.5,71.5,1.4,15.05,206.5,59.05,38.69
2018,6,16,6,30,563.0,79.0,1.4,15.5,253.0,93.37,54.18
2018,6,16,6,45,605.5,85.0,1.45,15.95,302.5,130.65,78.26
2018,6,16,7,0,648.0,91.0,1.5,16.4,352.0,172.4,110.05
2018,6,16,7,15,681.0,95.5,1.45,16.85,402.0,215.29,145.57
2018,6,16,7,30,714.0,100.0,1.4,17.3,452.0,261.51,184.9
2018,6,16,7,45,739.5,103.5,1.4,17.8,501.0,307.79,224.73
2018,6,16,8,0,765.0,107.0,1.4,18.3,550.0,359.45,268.23
2018,6,16,8,15,784.5,109.5,1.45,18.8,596.0,406.63,307.67
2018,6,16,8,30,804.0,112.0,1.5,19.3,642.0,455.17,347.18
2018,6,16,8,45,819.5,114.0,1.55,19.85,685.0,502.44,384.64
2018,6,16,9,0,835.0,116.0,1.6,20.4,728.0,550.28,421.43
2018,6,16,9,15,849.0,116.5,1.7,20.85,767.0,599.11,458.3
2018,6,16,9,30,863.0,117.0,1.8,21.3,806.0,644.73,492.04
2018,6,16,9,45,875.0,116.0,1.9,21.8,839.5,687.39,522.89
2018,6,16,10,0,887.0,115.0,2.0,22.3,873.0,729.4,551.98
2018,6,16,10,15,893.5,116.5,2.1,22.6,900.0,768.78,578.14
2018,6,16,10,30,900.0,118.0,2.2,22.9,927.0,806.74,603.13
2018,6,16,10,45,905.0,118.0,2.3,23.25,947.5,840.52,625.01
2018,6,16,11,0,910.0,118.0,2.4,23.6,968.0,872.44,645.56
2018,6,16,11,15,914.0,118.5,2.55,23.8,982.5,901.99,665.24
2018,6,16,11,30,918.0,119.0,2.7,24.0,997.0,929.37,683.48
2018,6,16,11,45,920.0,119.0,2.8,24.15,1003.5,952.18,698.45
2018,6,16,12,0,922.0,119.0,2.9,24.3,1010.0,972.52,711.88
2018,6,16,12,15,920.5,120.0,3.1,24.3,1008.5,987.97,723.41
2018,6,16,12,30,919.0,121.0,3.3,24.3,1007.0,1000.71,733.26
2018,6,16,12,45,916.5,121.5,3.45,24.25,998.5,1009.21,740.2
2018,6,16,13,0,914.0,122.0,3.6,24.2,990.0,1014.86,745.38
2018,6,16,13,15,912.0,121.0,3.7,24.0,975.0,1016.61,748.2
2018,6,16,13,30,910.0,120.0,3.8,23.8,960.0,1015.44,749.24
2018,6,16,13,45,905.5,119.0,3.95,23.6,938.0,1008.94,747.17
2018,6,16,14,0,901.0,118.0,4.1,23.4,916.0,999.59,743.29
2018,6,16,14,15,896.0,116.5,4.15,23.1,888.0,986.44,736.6
2018,6,16,14,30,891.0,115.0,4.2,22.8,860.0,970.59,728.15
2018,6,16,14,45,884.0,112.5,4.25,22.5,826.0,949.18,715.95
2018,6,16,15,0,877.0,110.0,4.3,22.2,792.0,925.31,702.06
2018,6,16,15,15,865.5,108.0,4.3,22.2,752.0,895.65,683.04
2018,6,16,15,30,854.0,106.0,4.3,22.2,712.0,864.02,662.6
2018,6,16,15,45,842.5,103.5,4.45,21.45,669.5,835.17,646.63
2018,6,16,16,0,831.0,101.0,4.6,20.7,627.0,799.53,625.69
2018,6,16,16,15,816.0,97.0,4.65,20.25,580.5,758.0,598.69
2018,6,16,16,30,801.0,93.0,4.7,19.8,534.0,715.46,570.44
2018,6,16,16,45,778.0,89.5,4.75,19.35,484.5,666.99,537.09
2018,6,16,17,0,755.0,86.0,4.8,18.9,435.0,618.52,502.31
2018,6,16,17,15,720.0,82.5,4.8,18.4,384.0,565.13,461.44
2018,6,16,17,30,685.0,79.0,4.8,17.9,333.0,511.07,418.85
2018,6,16,17,45,636.5,74.5,4.75,17.35,283.0,450.23,369.39
2018,6,16,18,0,588.0,70.0,4.7,16.8,233.0,392.63,320.98
2018,6,16,18,15,512.5,63.5,4.6,16.25,185.0,323.79,262.03
2018,6,16,18,30,437.0,57.0,4.5,15.7,137.0,261.05,206.92
2018,6,16,18,45,328.0,47.0,4.4,15.1,97.0,189.2,144.25
2018,6,16,19,0,219.0,37.0,4.3,14.5,57.0,129.4,86.84
2018,6,16,19,15,122.5,22.5,4.25,14.15,32.5,66.92,0.0
2018,6,16,19,30,26.0,8.0,4.2,13.8,8.0,13.84,0.0
2018,6,16,19,45,13.0,4.0,4.15,13.45,4.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.85,12.45,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,17,4,45,19.0,7.5,1.8,13.5,8.0,0.0,0.0
2018,6,17,5,0,38.0,15.0,1.8,13.6,16.0,14.74,0.0
2018,6,17,5,15,110.0,30.5,1.85,13.8,42.0,25.24,11.11
2018,6,17,5,30,182.0,46.0,1.9,14.0,68.0,37.46,26.41
2018,6,17,5,45,244.5,56.5,1.9,14.2,100.5,42.46,31.72
2018,6,17,6,0,307.0,67.0,1.9,14.4,133.0,49.02,37.96
2018,6,17,6,15,154.5,68.0,1.95,14.6,101.5,56.86,41.03
2018,6,17,6,30,2.0,69.0,2.0,14.8,70.0,66.35,50.81
2018,6,17,6,45,1.5,83.5,2.0,15.05,84.0,79.96,62.17
2018,6,17,7,0,1.0,98.0,2.0,15.3,98.0,93.58,73.35
2018,6,17,7,15,3.0,125.0,1.95,15.55,126.0,118.86,93.91
2018,6,17,7,30,5.0,152.0,1.9,15.8,154.0,144.39,114.34
2018,6,17,7,45,10.0,172.5,1.9,16.1,178.0,165.36,130.7
2018,6,17,8,0,15.0,193.0,1.9,16.4,202.0,186.9,147.37
2018,6,17,8,15,24.5,223.0,1.85,16.85,238.5,219.26,172.3
2018,6,17,8,30,34.0,253.0,1.8,17.3,275.0,247.79,193.89
2018,6,17,8,45,57.5,258.5,1.8,17.75,299.0,267.35,208.49
2018,6,17,9,0,81.0,264.0,1.8,18.2,323.0,288.85,224.71
2018,6,17,9,15,334.0,235.5,1.7,18.7,499.0,403.9,314.81
2018,6,17,9,30,587.0,207.0,1.6,19.2,675.0,550.15,424.75
2018,6,17,9,45,717.0,169.0,1.55,19.7,764.5,627.14,480.64
2018,6,17,10,0,847.0,131.0,1.5,20.2,854.0,715.61,543.49
2018,6,17,10,15,855.0,131.5,1.45,20.6,881.0,753.81,566.97
2018,6,17,10,30,863.0,132.0,1.4,21.0,908.0,790.78,589.62
2018,6,17,10,45,869.5,131.5,1.35,21.4,928.5,824.21,609.53
2018,6,17,11,0,876.0,131.0,1.3,21.8,949.0,855.97,628.06
2018,6,17,11,15,880.0,131.0,1.3,22.2,962.5,884.23,644.73
2018,6,17,11,30,884.0,131.0,1.3,22.6,976.0,910.41,659.99
2018,6,17,11,45,886.5,130.5,1.3,22.95,982.5,932.57,672.73
2018,6,17,12,0,889.0,130.0,1.3,23.3,989.0,952.38,684.0
2018,6,17,12,15,890.0,129.5,1.3,23.55,988.5,968.34,693.13
2018,6,17,12,30,891.0,129.0,1.3,23.8,988.0,981.73,700.74
2018,6,17,12,45,891.5,128.0,1.35,24.05,981.0,991.47,706.97
2018,6,17,13,0,892.0,127.0,1.4,24.3,974.0,998.48,711.62
2018,6,17,13,15,889.5,125.5,1.45,24.4,958.5,999.24,712.92
2018,6,17,13,30,887.0,124.0,1.5,24.5,943.0,997.15,712.61
2018,6,17,13,45,882.0,122.5,1.55,24.6,920.5,989.79,709.1
2018,6,17,14,0,877.0,121.0,1.6,24.7,898.0,979.65,703.97
2018,6,17,14,15,869.5,120.0,1.7,24.7,869.0,964.91,696.93
2018,6,17,14,30,862.0,119.0,1.8,24.7,840.0,947.6,688.23
2018,6,17,14,45,852.5,117.0,1.85,24.65,805.5,924.91,675.54
2018,6,17,15,0,843.0,115.0,1.9,24.6,771.0,899.94,661.34
2018,6,17,15,15,831.0,113.0,1.9,24.6,731.5,870.62,643.54
2018,6,17,15,30,819.0,111.0,1.9,24.6,692.0,844.73,627.97
2018,6,17,15,45,803.0,108.5,2.05,24.3,648.5,807.89,606.88
2018,6,17,16,0,787.0,106.0,2.2,24.0,605.0,769.76,584.42
2018,6,17,16,15,765.5,103.0,2.3,23.65,557.5,725.68,556.95
2018,6,17,16,30,744.0,100.0,2.4,23.3,510.0,681.12,528.48
2018,6,17,16,45,717.0,96.5,2.5,22.95,461.5,634.25,497.56
2018,6,17,17,0,690.0,93.0,2.6,22.6,413.0,585.57,463.16
2018,6,17,17,15,654.5,88.5,2.7,22.0,363.5,531.03,423.39
2018,6,17,17,30,619.0,84.0,2.8,21.4,314.0,478.18,383.46
2018,6,17,17,45,571.0,78.0,2.85,20.8,266.0,418.64,336.7
2018,6,17,18,0,523.0,72.0,2.9,20.2,218.0,362.4,290.93
2018,6,17,18,15,457.0,64.0,2.9,19.5,173.0,299.15,238.16
2018,6,17,18,30,391.0,56.0,2.9,18.8,128.0,241.32,188.48
2018,6,17,18,45,299.0,45.5,2.9,18.1,91.0,176.82,132.99
2018,6,17,19,0,207.0,35.0,2.9,17.4,54.0,123.0,81.8
2018,6,17,19,15,118.5,21.0,2.8,16.9,30.5,64.18,0.0
2018,6,17,19,30,30.0,7.0,2.7,16.4,7.0,13.8,0.0
2018,6,17,19,45,15.0,3.5,2.65,15.95,3.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,18,4,45,3.5,2.5,1.7,13.1,2.5,0.0,0.0
2018,6,18,5,0,7.0,5.0,1.8,13.4,5.0,4.91,0.0
2018,6,18,5,15,16.5,11.5,1.85,13.85,13.0,10.85,1.5
2018,6,18,5,30,26.0,18.0,1.9,14.3,21.0,16.77,8.71
2018,6,18,5,45,48.0,27.5,1.95,14.8,36.5,25.17,16.5
2018,6,18,6,0,70.0,37.0,2.0,15.3,52.0,30.27,21.25
2018,6,18,6,15,35.0,43.0,2.0,15.8,50.5,39.16,27.27
2018,6,18,6,30,0.0,49.0,2.0,16.3,49.0,47.33,34.56
2018,6,18,6,45,0.0,55.5,1.95,16.8,55.5,53.62,39.75
2018,6,18,7,0,0.0,62.0,1.9,17.3,62.0,59.92,44.83
2018,6,18,7,15,0.5,90.5,1.85,17.85,90.5,87.19,67.17
2018,6,18,7,30,1.0,119.0,1.8,18.4,119.0,113.8,88.52
2018,6,18,7,45,11.0,160.5,1.75,18.9,166.5,154.96,120.97
2018,6,18,8,0,21.0,202.0,1.7,19.4,214.0,196.97,153.49
2018,6,18,8,15,75.5,240.5,1.65,19.95,289.5,250.01,193.63
2018,6,18,8,30,130.0,279.0,1.6,20.5,365.0,308.34,237.44
2018,6,18,8,45,408.5,220.5,1.6,21.0,515.0,393.46,302.27
2018,6,18,9,0,687.0,162.0,1.6,21.5,665.0,509.16,389.62
2018,6,18,9,15,769.0,137.5,1.6,22.0,728.5,568.33,433.39
2018,6,18,9,30,851.0,113.0,1.6,22.5,792.0,632.93,480.51
2018,6,18,9,45,852.0,119.0,1.65,23.05,822.5,674.17,509.36
2018,6,18,10,0,853.0,125.0,1.7,23.6,853.0,714.0,536.55
2018,6,18,10,15,860.0,125.5,1.75,23.95,879.5,751.67,560.93
2018,6,18,10,30,867.0,126.0,1.8,24.3,906.0,788.03,584.18
2018,6,18,10,45,872.0,126.5,1.85,24.65,926.0,821.3,605.17
2018,6,18,11,0,877.0,127.0,1.9,25.0,946.0,852.8,624.88
2018,6,18,11,15,879.5,128.0,1.95,25.25,959.0,880.73,642.38
2018,6,18,11,30,882.0,129.0,2.0,25.5,972.0,906.53,658.48
2018,6,18,11,45,884.0,128.5,2.1,25.7,978.0,928.21,672.55
2018,6,18,12,0,886.0,128.0,2.2,25.9,984.0,947.53,685.16
2018,6,18,12,15,888.0,127.0,2.3,25.95,984.0,963.91,696.36
2018,6,18,12,30,890.0,126.0,2.4,26.0,984.0,977.74,706.02
2018,6,18,12,45,891.5,123.0,2.5,26.1,976.5,986.48,712.38
2018,6,18,13,0,893.0,120.0,2.6,26.2,969.0,992.44,717.09
2018,6,18,13,15,877.0,127.5,2.7,26.15,950.0,989.08,716.33
2018,6,18,13,30,861.0,135.0,2.8,26.1,931.0,982.99,713.97
2018,6,18,13,45,870.0,125.5,2.85,26.05,913.0,981.29,714.12
2018,6,18,14,0,879.0,116.0,2.9,26.0,895.0,976.52,712.34
2018,6,18,14,15,872.5,115.0,2.95,25.8,867.0,962.72,705.18
2018,6,18,14,30,866.0,114.0,3.0,25.6,839.0,946.32,696.42
2018,6,18,14,45,844.5,118.5,3.05,25.45,801.5,919.31,680.48
2018,6,18,15,0,823.0,123.0,3.1,25.3,764.0,896.06,667.05
2018,6,18,15,15,824.5,114.0,3.1,25.3,728.0,871.56,651.98
2018,6,18,15,30,826.0,105.0,3.1,25.3,692.0,839.33,631.58
2018,6,18,15,45,812.0,102.5,3.15,24.8,649.0,809.14,613.99
2018,6,18,16,0,798.0,100.0,3.2,24.3,606.0,772.39,591.5
2018,6,18,16,15,780.0,96.5,3.2,23.95,560.0,730.17,564.19
2018,6,18,16,30,762.0,93.0,3.2,23.6,514.0,687.2,535.89
2018,6,18,16,45,738.0,89.5,3.25,23.25,465.5,639.44,503.69
2018,6,18,17,0,714.0,86.0,3.3,22.9,417.0,591.83,470.08
2018,6,18,17,15,683.0,81.0,3.25,22.35,368.0,540.83,432.15
2018,6,18,17,30,652.0,76.0,3.2,21.8,319.0,488.92,392.4
2018,6,18,17,45,608.5,70.5,3.2,21.3,271.0,431.09,346.65
2018,6,18,18,0,565.0,65.0,3.2,20.8,223.0,376.16,301.66
2018,6,18,18,15,502.0,58.5,3.1,20.15,178.0,314.22,249.69
2018,6,18,18,30,439.0,52.0,3.0,19.5,133.0,257.43,200.59
2018,6,18,18,45,347.0,42.0,2.9,18.9,94.5,191.58,143.73
2018,6,18,19,0,255.0,32.0,2.8,18.3,56.0,134.39,89.4
2018,6,18,19,15,148.5,20.0,2.75,17.85,32.0,71.38,0.0
2018,6,18,19,30,42.0,8.0,2.7,17.4,8.0,17.58,0.0
2018,6,18,19,45,21.0,4.0,2.7,17.0,4.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,19,4,45,34.5,6.0,2.05,13.75,7.0,0.0,0.0
2018,6,19,5,0,69.0,12.0,2.1,14.0,14.0,11.8,0.0
2018,6,19,5,15,180.5,23.0,2.1,14.35,41.5,17.78,5.92
2018,6,19,5,30,292.0,34.0,2.1,14.7,69.0,25.65,16.25
2018,6,19,5,45,194.0,37.0,2.1,15.1,65.0,27.04,18.1
2018,6,19,6,0,96.0,40.0,2.1,15.5,61.0,32.65,23.33
2018,6,19,6,15,48.0,49.5,2.1,15.8,60.0,44.75,31.87
2018,6,19,6,30,0.0,59.0,2.1,16.1,59.0,57.02,42.76
2018,6,19,6,45,11.5,74.5,2.05,16.45,79.0,72.95,55.54
2018,6,19,7,0,23.0,90.0,2.0,16.8,99.0,87.84,67.21
2018,6,19,7,15,47.5,126.0,2.0,17.15,148.0,125.93,97.44
2018,6,19,7,30,72.0,162.0,2.0,17.5,197.0,166.31,129.25
2018,6,19,7,45,83.0,203.5,1.95,17.85,248.0,209.7,163.52
2018,6,19,8,0,94.0,245.0,1.9,18.2,299.0,254.34,198.2
2018,6,19,8,15,184.0,254.5,1.85,18.7,371.5,300.45,232.74
2018,6,19,8,30,274.0,264.0,1.8,19.2,444.0,354.63,273.8
2018,6,19,8,45,415.0,234.5,1.8,19.7,528.0,408.65,315.22
2018,6,19,9,0,556.0,205.0,1.8,20.2,612.0,477.49,367.81
2018,6,19,9,15,722.5,150.0,1.8,20.85,708.0,552.47,424.59
2018,6,19,9,30,889.0,95.0,1.8,21.5,804.0,639.72,489.15
2018,6,19,9,45,901.0,94.5,1.8,22.1,838.5,683.78,519.85
2018,6,19,10,0,913.0,94.0,1.8,22.7,873.0,727.15,548.19
2018,6,19,10,15,919.5,95.0,1.85,23.3,900.5,766.97,573.47
2018,6,19,10,30,926.0,96.0,1.9,23.9,928.0,805.32,597.46
2018,6,19,10,45,930.0,96.0,1.9,24.45,948.0,839.07,617.77
2018,6,19,11,0,934.0,96.0,1.9,25.0,968.0,870.85,636.59
2018,6,19,11,15,936.5,96.5,2.0,25.35,981.5,899.71,654.84
2018,6,19,11,30,939.0,97.0,2.1,25.7,995.0,926.26,671.58
2018,6,19,11,45,940.5,97.5,2.15,26.05,1001.5,949.49,685.65
2018,6,19,12,0,942.0,98.0,2.2,26.4,1008.0,970.18,698.12
2018,6,19,12,15,939.0,100.5,2.35,26.5,1007.0,985.95,709.24
2018,6,19,12,30,936.0,103.0,2.5,26.6,1006.0,998.93,718.67
2018,6,19,12,45,929.0,106.5,2.6,26.7,996.0,1006.2,724.06
2018,6,19,13,0,922.0,110.0,2.7,26.8,986.0,1010.55,727.73
2018,6,19,13,15,919.5,108.5,2.85,26.7,970.5,1011.33,730.26
2018,6,19,13,30,917.0,107.0,3.0,26.6,955.0,1009.16,730.97
2018,6,19,13,45,912.5,106.5,3.1,26.5,933.0,1003.15,728.86
2018,6,19,14,0,908.0,106.0,3.2,26.4,911.0,994.28,724.98
2018,6,19,14,15,901.5,104.5,3.3,26.2,882.0,979.64,717.67
2018,6,19,14,30,895.0,103.0,3.4,26.0,853.0,962.3,708.62
2018,6,19,14,45,887.5,101.0,3.5,25.75,819.0,940.9,696.99
2018,6,19,15,0,880.0,99.0,3.6,25.5,785.0,917.05,683.66
2018,6,19,15,15,869.0,98.0,3.6,25.5,746.0,888.87,666.06
2018,6,19,15,30,858.0,97.0,3.6,25.5,707.0,858.71,647.06
2018,6,19,15,45,845.0,94.5,3.65,24.85,663.5,823.4,626.22
2018,6,19,16,0,832.0,92.0,3.7,24.2,620.0,786.57,603.98
2018,6,19,16,15,815.0,88.5,3.7,23.75,573.0,748.91,580.08
2018,6,19,16,30,798.0,85.0,3.7,23.3,526.0,705.52,551.62
2018,6,19,16,45,775.0,82.0,3.7,22.85,477.5,657.77,519.41
2018,6,19,17,0,752.0,79.0,3.7,22.4,429.0,610.06,486.21
2018,6,19,17,15,720.5,75.5,3.7,21.8,379.0,556.64,446.58
2018,6,19,17,30,689.0,72.0,3.7,21.2,329.0,506.65,408.22
2018,6,19,17,45,646.5,67.0,3.65,20.55,280.0,448.37,362.03
2018,6,19,18,0,604.0,62.0,3.6,19.9,231.0,392.9,316.46
2018,6,19,18,15,542.0,56.0,3.5,19.25,185.0,330.26,263.59
2018,6,19,18,30,480.0,50.0,3.4,18.6,139.0,272.69,213.42
2018,6,19,18,45,385.0,41.0,3.3,18.0,99.0,204.89,154.49
2018,6,19,19,0,290.0,32.0,3.2,17.4,59.0,145.94,98.05
2018,6,19,19,15,171.0,20.0,3.2,17.0,33.5,77.65,0.0
2018,6,19,19,30,52.0,8.0,3.2,16.6,8.0,19.93,0.0
2018,6,19,19,45,26.0,4.0,3.15,16.2,4.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,20,4,45,62.5,7.5,2.75,12.35,9.5,0.0,0.0
2018,6,20,5,0,125.0,15.0,2.8,12.5,19.0,14.74,0.0
2018,6,20,5,15,252.0,25.5,2.9,13.0,50.5,20.32,7.47
2018,6,20,5,30,379.0,36.0,3.0,13.5,82.0,27.64,18.01
2018,6,20,5,45,371.0,43.0,3.05,13.95,104.5,31.18,21.82
2018,6,20,6,0,363.0,50.0,3.1,14.4,127.0,34.53,25.1
2018,6,20,6,15,181.5,64.0,3.15,14.95,102.5,53.91,38.36
2018,6,20,6,30,0.0,78.0,3.2,15.5,78.0,74.1,57.27
2018,6,20,6,45,3.5,103.0,3.2,16.1,104.5,97.2,76.26
2018,6,20,7,0,7.0,128.0,3.2,16.7,131.0,120.75,95.26
2018,6,20,7,15,39.5,161.5,3.2,17.2,180.5,153.77,120.6
2018,6,20,7,30,72.0,195.0,3.2,17.7,230.0,193.49,151.3
2018,6,20,7,45,182.5,205.0,3.2,18.25,307.0,236.38,182.62
2018,6,20,8,0,293.0,215.0,3.2,18.8,384.0,289.29,222.91
2018,6,20,8,15,584.5,150.0,3.15,19.3,522.5,358.49,275.21
2018,6,20,8,30,876.0,85.0,3.1,19.8,661.0,465.05,357.82
2018,6,20,8,45,890.0,86.5,3.05,20.3,705.0,514.1,397.23
2018,6,20,9,0,904.0,88.0,3.0,20.8,749.0,563.46,435.89
2018,6,20,9,15,906.5,93.5,3.05,21.25,786.0,609.89,471.51
2018,6,20,9,30,909.0,99.0,3.1,21.7,823.0,655.25,505.36
2018,6,20,9,45,907.5,105.5,3.15,22.1,854.0,697.65,536.24
2018,6,20,10,0,906.0,112.0,3.2,22.5,885.0,738.34,564.4
2018,6,20,10,15,913.0,112.5,3.25,22.8,912.5,777.92,590.77
2018,6,20,10,30,920.0,113.0,3.3,23.1,940.0,816.09,615.9
2018,6,20,10,45,927.0,113.0,3.4,23.4,962.5,852.18,639.68
2018,6,20,11,0,934.0,113.0,3.5,23.7,985.0,886.5,662.12
2018,6,20,11,15,938.0,113.5,3.6,23.8,999.5,916.79,682.26
2018,6,20,11,30,942.0,114.0,3.7,23.9,1014.0,944.85,700.91
2018,6,20,11,45,945.0,112.5,3.75,24.0,1020.5,967.75,715.81
2018,6,20,12,0,948.0,111.0,3.8,24.1,1027.0,988.13,729.1
2018,6,20,12,15,948.0,111.0,3.9,24.1,1026.5,1004.53,740.43
2018,6,20,12,30,948.0,111.0,4.0,24.1,1026.0,1018.14,750.05
2018,6,20,12,45,946.5,111.0,4.05,24.1,1017.5,1027.47,756.62
2018,6,20,13,0,945.0,111.0,4.1,24.1,1009.0,1033.86,761.41
2018,6,20,13,15,942.5,110.0,4.15,24.0,993.5,1035.28,763.35
2018,6,20,13,30,940.0,109.0,4.2,23.9,978.0,1033.7,763.45
2018,6,20,13,45,936.5,107.0,4.25,23.8,955.5,1027.12,760.37
2018,6,20,14,0,933.0,105.0,4.3,23.7,933.0,1017.56,755.44
2018,6,20,14,15,927.0,103.5,4.3,23.5,903.5,1003.2,747.4
2018,6,20,14,30,921.0,102.0,4.3,23.3,874.0,986.06,737.58
2018,6,20,14,45,912.0,100.5,4.3,23.15,838.5,963.45,723.95
2018,6,20,15,0,903.0,99.0,4.3,23.0,803.0,938.37,708.67
2018,6,20,15,15,892.0,97.0,4.3,23.0,762.5,908.65,689.76
2018,6,20,15,30,881.0,95.0,4.3,23.0,722.0,876.87,669.35
2018,6,20,15,45,867.5,93.0,4.25,22.45,678.0,841.1,647.19
2018,6,20,16,0,854.0,91.0,4.2,21.9,634.0,803.79,623.67
2018,6,20,16,15,838.0,87.5,4.15,21.55,586.5,766.22,599.19
2018,6,20,16,30,822.0,84.0,4.1,21.2,539.0,722.82,570.1
2018,6,20,16,45,799.5,80.5,4.05,20.8,489.0,674.01,536.6
2018,6,20,17,0,777.0,77.0,4.0,20.4,439.0,625.14,502.32
2018,6,20,17,15,747.5,73.0,3.95,19.9,388.5,571.45,461.94
2018,6,20,17,30,718.0,69.0,3.9,19.4,338.0,518.78,421.07
2018,6,20,17,45,677.0,64.5,3.8,18.95,288.5,460.45,374.16
2018,6,20,18,0,636.0,60.0,3.7,18.5,239.0,407.23,329.69
2018,6,20,18,15,574.0,54.0,3.6,17.95,191.5,343.15,275.23
2018,6,20,18,30,512.0,48.0,3.5,17.4,144.0,284.15,223.46
2018,6,20,18,45,417.0,40.0,3.4,16.85,103.0,215.99,163.7
2018,6,20,19,0,322.0,32.0,3.3,16.3,62.0,156.55,106.15
2018,6,20,19,15,192.5,20.0,3.3,15.9,35.5,83.92,0.0
2018,6,20,19,30,63.0,8.0,3.3,15.5,9.0,22.52,0.0
2018,6,20,19,45,31.5,4.0,3.25,15.15,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,21,4,45,57.5,7.5,2.65,11.75,9.5,0.0,0.0
2018,6,21,5,0,115.0,15.0,2.7,12.0,19.0,14.74,0.0
2018,6,21,5,15,243.5,26.5,2.7,12.5,50.5,21.38,7.99
2018,6,21,5,30,372.0,38.0,2.7,13.0,82.0,29.65,19.76
2018,6,21,5,45,459.0,45.0,2.75,13.5,125.0,33.09,23.55
2018,6,21,6,0,546.0,52.0,2.8,14.0,168.0,36.42,26.83
2018,6,21,6,15,604.0,57.5,2.75,14.65,217.0,47.06,28.52
2018,6,21,6,30,662.0,63.0,2.7,15.3,266.0,84.23,43.72
2018,6,21,6,45,702.0,67.5,2.65,15.95,317.0,127.75,72.03
2018,6,21,7,0,742.0,72.0,2.6,16.6,368.0,172.13,105.94
2018,6,21,7,15,771.5,75.0,2.55,17.2,419.0,217.22,143.8
2018,6,21,7,30,801.0,78.0,2.5,17.8,470.0,265.3,185.47
2018,6,21,7,45,823.0,80.5,2.45,18.45,520.0,313.54,227.69
2018,6,21,8,0,845.0,83.0,2.4,19.1,570.0,367.88,274.08
2018,6,21,8,15,861.5,85.5,2.35,19.7,617.5,417.47,315.92
2018,6,21,8,30,878.0,88.0,2.3,20.3,665.0,468.01,357.28
2018,6,21,8,45,891.0,89.5,2.2,20.9,708.5,516.69,395.83
2018,6,21,9,0,904.0,91.0,2.1,21.5,752.0,565.58,433.14
2018,6,21,9,15,915.0,91.5,2.05,22.1,791.0,612.41,467.89
2018,6,21,9,30,926.0,92.0,2.0,22.7,830.0,658.84,501.2
2018,6,21,9,45,935.5,92.0,1.95,23.3,864.0,703.22,532.0
2018,6,21,10,0,945.0,92.0,1.9,23.9,898.0,746.67,559.65
2018,6,21,10,15,950.5,93.0,1.9,24.4,925.5,786.97,584.81
2018,6,21,10,30,956.0,94.0,1.9,24.9,953.0,825.66,608.55
2018,6,21,10,45,960.5,94.5,1.85,25.4,974.0,861.3,629.48
2018,6,21,11,0,965.0,95.0,1.8,25.9,995.0,894.93,648.79
2018,6,21,11,15,967.5,95.5,1.9,26.2,1009.0,924.7,667.55
2018,6,21,11,30,970.0,96.0,2.0,26.5,1023.0,952.09,684.76
2018,6,21,11,45,971.5,96.0,2.1,26.8,1029.5,975.58,699.5
2018,6,21,12,0,973.0,96.0,2.2,27.1,1036.0,996.44,712.62
2018,6,21,12,15,968.0,99.0,2.35,27.25,1033.5,1011.39,723.02
2018,6,21,12,30,963.0,102.0,2.5,27.4,1031.0,1023.4,731.67
2018,6,21,12,45,954.5,107.0,2.65,27.55,1021.0,1031.07,737.66
2018,6,21,13,0,946.0,112.0,2.8,27.7,1011.0,1035.74,741.85
2018,6,21,13,15,943.0,111.5,2.9,27.7,995.5,1037.25,744.11
2018,6,21,13,30,940.0,111.0,3.0,27.7,980.0,1035.75,744.57
2018,6,21,13,45,936.0,109.5,3.1,27.65,957.5,1029.26,742.09
2018,6,21,14,0,932.0,108.0,3.2,27.6,935.0,1019.81,737.81
2018,6,21,14,15,926.0,106.0,3.2,27.5,905.5,1005.01,729.51
2018,6,21,14,30,920.0,104.0,3.2,27.4,876.0,987.41,719.49
2018,6,21,14,45,912.0,102.5,3.25,27.3,841.0,965.8,707.27
2018,6,21,15,0,904.0,101.0,3.3,27.2,806.0,941.7,693.4
2018,6,21,15,15,893.0,99.5,3.3,27.2,766.0,912.55,675.53
2018,6,21,15,30,882.0,98.0,3.3,27.2,726.0,881.36,656.22
2018,6,21,15,45,868.0,95.5,3.25,26.85,681.0,844.63,633.63
2018,6,21,16,0,854.0,93.0,3.2,26.5,636.0,806.39,609.77
2018,6,21,16,15,836.0,90.5,3.2,26.15,588.5,768.47,586.1
2018,6,21,16,30,818.0,88.0,3.2,25.8,541.0,724.81,557.95
2018,6,21,16,45,794.0,84.5,3.2,25.5,490.5,675.08,524.79
2018,6,21,17,0,770.0,81.0,3.2,25.2,440.0,625.41,490.73
2018,6,21,17,15,738.5,77.0,3.15,24.55,389.0,570.7,450.97
2018,6,21,17,30,707.0,73.0,3.1,23.9,338.0,517.16,410.78
2018,6,21,17,45,663.0,68.0,3.05,23.25,287.5,459.53,365.9
2018,6,21,18,0,619.0,63.0,3.0,22.6,237.0,402.51,319.93
