Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,18,15,554.0,56.5,2.85,21.7,189.5,337.14,265.97
2018,6,21,18,30,489.0,50.0,2.7,20.8,142.0,277.11,214.75
2018,6,21,18,45,390.5,41.5,2.55,19.9,101.5,208.02,155.68
2018,6,21,19,0,292.0,33.0,2.4,19.0,61.0,147.94,99.46
2018,6,21,19,15,171.5,20.5,2.35,18.5,35.0,79.02,0.0
2018,6,21,19,30,51.0,8.0,2.3,18.0,9.0,19.76,0.0
2018,6,21,19,45,25.5,4.0,2.3,17.55,4.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,2.35,16.8,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,6,22,4,45,46.5,6.5,1.5,14.3,8.0,0.0,0.0
2018,6,22,5,0,93.0,13.0,1.5,14.7,16.0,12.78,0.0
2018,6,22,5,15,218.5,25.5,1.5,15.45,47.5,20.4,7.01
2018,6,22,5,30,344.0,38.0,1.5,16.2,79.0,29.69,19.5
2018,6,22,5,45,431.5,46.0,1.5,17.0,121.5,34.06,24.03
2018,6,22,6,0,519.0,54.0,1.5,17.8,164.0,38.2,27.96
2018,6,22,6,15,578.0,59.5,1.45,18.5,212.0,47.93,29.35
2018,6,22,6,30,637.0,65.0,1.4,19.2,260.0,83.89,43.69
2018,6,22,6,45,678.0,70.0,1.35,19.9,311.0,123.56,68.4
2018,6,22,7,0,719.0,75.0,1.3,20.6,362.0,170.68,103.75
2018,6,22,7,15,748.5,79.0,1.25,21.55,413.0,215.5,140.2
2018,6,22,7,30,778.0,83.0,1.2,22.5,464.0,263.33,180.12
2018,6,22,7,45,801.0,86.0,1.15,23.4,513.5,311.18,220.29
2018,6,22,8,0,824.0,89.0,1.1,24.3,563.0,361.08,261.3
2018,6,22,8,15,841.0,91.5,1.1,25.15,610.0,410.0,300.79
2018,6,22,8,30,858.0,94.0,1.1,26.0,657.0,463.86,342.5
2018,6,22,8,45,871.5,96.0,1.05,26.85,700.5,512.35,378.72
2018,6,22,9,0,885.0,98.0,1.0,27.7,744.0,561.13,413.74
2018,6,22,9,15,893.5,100.5,1.0,28.4,782.5,607.55,446.4
2018,6,22,9,30,902.0,103.0,1.0,29.1,821.0,653.42,477.57
2018,6,22,9,45,907.5,106.0,1.05,29.75,854.0,697.01,506.8
2018,6,22,10,0,913.0,109.0,1.1,30.4,887.0,739.44,533.67
2018,6,22,10,15,919.5,109.5,1.15,30.85,914.5,778.94,557.76
2018,6,22,10,30,926.0,110.0,1.2,31.3,942.0,816.98,580.65
2018,6,22,10,45,930.5,110.5,1.25,31.75,962.5,851.77,601.26
2018,6,22,11,0,935.0,111.0,1.3,32.2,983.0,884.64,620.52
2018,6,22,11,15,936.5,111.5,1.45,32.35,995.5,912.86,638.86
2018,6,22,11,30,938.0,112.0,1.6,32.5,1008.0,938.73,655.75
2018,6,22,11,45,939.5,112.5,1.7,32.65,1015.0,962.16,670.55
2018,6,22,12,0,941.0,113.0,1.8,32.8,1022.0,983.05,683.83
2018,6,22,12,15,939.0,114.0,1.95,32.85,1020.5,998.52,694.74
2018,6,22,12,30,937.0,115.0,2.1,32.9,1019.0,1011.2,704.03
2018,6,22,12,45,933.5,116.0,2.2,32.9,1010.0,1019.6,710.36
2018,6,22,13,0,930.0,117.0,2.3,32.9,1001.0,1025.09,715.03
2018,6,22,13,15,925.5,116.5,2.4,32.85,984.5,1025.16,716.63
2018,6,22,13,30,921.0,116.0,2.5,32.8,968.0,1022.28,716.52
2018,6,22,13,45,916.5,114.5,2.6,32.75,945.0,1015.45,714.04
2018,6,22,14,0,912.0,113.0,2.7,32.7,922.0,1005.71,709.84
2018,6,22,14,15,905.5,112.0,2.75,32.6,893.5,991.75,702.74
2018,6,22,14,30,899.0,111.0,2.8,32.5,865.0,975.08,693.99
2018,6,22,14,45,890.5,109.0,2.9,32.35,830.0,952.88,682.27
2018,6,22,15,0,882.0,107.0,3.0,32.2,795.0,928.26,668.92
2018,6,22,15,15,871.0,105.0,3.0,32.2,755.5,899.11,651.44
2018,6,22,15,30,860.0,103.0,3.0,32.2,716.0,867.95,632.58
2018,6,22,15,45,846.0,100.0,3.0,31.7,671.5,831.32,611.18
2018,6,22,16,0,832.0,97.0,3.0,31.2,627.0,798.16,591.87
2018,6,22,16,15,814.0,94.5,3.0,30.8,580.0,756.08,565.88
2018,6,22,16,30,796.0,92.0,3.0,30.4,533.0,713.18,538.9
2018,6,22,16,45,771.5,88.0,3.0,29.95,483.0,663.32,506.53
2018,6,22,17,0,747.0,84.0,3.0,29.5,433.0,613.59,473.08
2018,6,22,17,15,714.0,80.0,2.95,28.7,382.5,558.82,434.21
2018,6,22,17,30,681.0,76.0,2.9,27.9,332.0,507.84,396.78
2018,6,22,17,45,635.0,71.0,2.85,27.1,282.0,447.91,351.18
2018,6,22,18,0,589.0,66.0,2.8,26.3,232.0,391.05,306.29
2018,6,22,18,15,523.0,59.5,2.7,25.3,185.5,326.48,254.01
2018,6,22,18,30,457.0,53.0,2.6,24.3,139.0,267.29,204.45
2018,6,22,18,45,358.0,43.5,2.5,23.3,99.0,198.23,146.54
2018,6,22,19,0,259.0,34.0,2.4,22.3,59.0,138.95,92.48
2018,6,22,19,15,150.0,21.0,2.4,21.8,33.5,73.84,0.0
2018,6,22,19,30,41.0,8.0,2.4,21.3,8.0,17.44,0.0
2018,6,22,19,45,20.5,4.0,2.4,20.75,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,2.4,20.2,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,2.4,19.9,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,2.4,19.6,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,2.35,19.3,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,2.3,18.75,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,2.25,17.55,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.15,17.1,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.0,17.05,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.95,17.15,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.9,17.25,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.9,17.35,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.85,17.4,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.75,17.7,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,6,23,4,45,54.0,6.5,1.7,18.3,8.0,0.0,0.0
2018,6,23,5,0,108.0,13.0,1.7,18.6,16.0,12.78,0.0
2018,6,23,5,15,241.0,24.0,1.75,19.3,47.5,18.95,5.69
2018,6,23,5,30,374.0,35.0,1.8,20.0,79.0,26.81,16.72
2018,6,23,5,45,460.5,42.0,1.9,20.75,121.5,30.46,20.52
2018,6,23,6,0,547.0,49.0,2.0,21.5,164.0,33.93,23.79
2018,6,23,6,15,603.5,54.0,2.0,22.1,212.0,43.22,25.1
2018,6,23,6,30,660.0,59.0,2.0,22.7,260.0,82.88,41.67
2018,6,23,6,45,699.0,63.0,2.0,23.3,310.5,122.33,65.73
2018,6,23,7,0,738.0,67.0,2.0,23.9,361.0,165.94,98.01
2018,6,23,7,15,766.5,70.5,2.0,24.6,411.5,211.04,134.73
2018,6,23,7,30,795.0,74.0,2.0,25.3,462.0,259.03,175.02
2018,6,23,7,45,816.5,76.0,2.0,26.05,511.0,306.36,215.19
2018,6,23,8,0,838.0,78.0,2.0,26.8,560.0,359.77,259.38
2018,6,23,8,15,854.5,80.5,2.0,27.55,607.0,408.98,299.52
2018,6,23,8,30,871.0,83.0,2.0,28.3,654.0,459.16,339.18
2018,6,23,8,45,884.0,84.0,2.05,29.0,697.0,507.05,376.2
2018,6,23,9,0,897.0,85.0,2.1,29.7,740.0,555.16,412.22
2018,6,23,9,15,905.0,87.5,2.1,30.35,778.0,601.76,445.89
2018,6,23,9,30,913.0,90.0,2.1,31.0,816.0,647.76,478.05
2018,6,23,9,45,920.0,92.0,2.1,31.65,850.0,691.83,507.92
2018,6,23,10,0,927.0,94.0,2.1,32.3,884.0,734.82,534.9
2018,6,23,10,15,933.0,95.0,2.1,32.75,911.5,774.89,559.4
2018,6,23,10,30,939.0,96.0,2.1,33.2,939.0,813.42,582.57
2018,6,23,10,45,944.0,96.5,2.1,33.65,960.5,848.99,603.54
2018,6,23,11,0,949.0,97.0,2.1,34.1,982.0,882.62,623.05
2018,6,23,11,15,952.5,98.0,2.15,34.35,997.0,913.37,641.54
2018,6,23,11,30,956.0,99.0,2.2,34.6,1012.0,941.83,658.55
2018,6,23,11,45,958.0,98.5,2.25,34.85,1019.0,965.09,672.31
2018,6,23,12,0,960.0,98.0,2.3,35.1,1026.0,985.76,684.52
2018,6,23,12,15,959.5,99.0,2.35,35.2,1025.5,1002.87,695.02
2018,6,23,12,30,959.0,100.0,2.4,35.3,1025.0,1017.16,703.91
2018,6,23,12,45,956.5,101.0,2.45,35.4,1017.0,1026.65,709.96
2018,6,23,13,0,954.0,102.0,2.5,35.5,1009.0,1033.18,714.35
2018,6,23,13,15,953.0,100.5,2.55,35.55,994.5,1035.63,716.54
2018,6,23,13,30,952.0,99.0,2.6,35.6,980.0,1035.03,717.0
2018,6,23,13,45,947.5,99.0,2.6,35.6,958.0,1029.55,714.27
2018,6,23,14,0,943.0,99.0,2.6,35.6,936.0,1021.1,709.88
2018,6,23,14,15,937.5,97.5,2.6,35.5,907.0,1007.2,702.53
2018,6,23,14,30,932.0,96.0,2.6,35.4,878.0,990.47,693.54
2018,6,23,14,45,924.5,94.0,2.6,35.35,843.0,968.61,681.26
2018,6,23,15,0,917.0,92.0,2.6,35.3,808.0,944.18,667.41
2018,6,23,15,15,906.5,90.5,2.6,35.3,768.0,915.2,650.51
2018,6,23,15,30,896.0,89.0,2.6,35.3,728.0,884.1,632.21
2018,6,23,15,45,880.5,88.0,2.55,34.9,683.0,847.4,610.8
2018,6,23,16,0,865.0,87.0,2.5,34.5,638.0,809.24,588.22
2018,6,23,16,15,839.0,87.5,2.45,34.1,588.5,763.3,560.11
2018,6,23,16,30,813.0,88.0,2.4,33.7,539.0,721.73,534.55
2018,6,23,16,45,779.5,87.0,2.35,33.3,487.0,668.25,500.21
2018,6,23,17,0,746.0,86.0,2.3,32.9,435.0,615.51,465.19
2018,6,23,17,15,700.5,84.5,2.2,31.85,382.0,558.07,425.42
2018,6,23,17,30,655.0,83.0,2.1,30.8,329.0,500.83,384.48
2018,6,23,17,45,592.0,79.0,2.0,29.75,276.5,433.63,334.64
2018,6,23,18,0,529.0,75.0,1.9,28.7,224.0,370.88,286.43
2018,6,23,18,15,456.0,67.0,1.85,27.6,177.5,303.82,233.5
2018,6,23,18,30,383.0,59.0,1.8,26.5,131.0,241.71,182.93
2018,6,23,18,45,289.0,46.0,1.75,25.35,91.5,174.72,127.91
2018,6,23,19,0,195.0,33.0,1.7,24.2,52.0,116.83,76.97
2018,6,23,19,15,113.5,20.0,1.75,23.65,29.5,62.49,0.0
2018,6,23,19,30,32.0,7.0,1.8,23.1,7.0,14.37,0.0
2018,6,23,19,45,16.0,3.5,1.85,22.5,3.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.9,21.9,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.85,21.55,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.8,21.2,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.8,20.85,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.8,20.3,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.85,19.65,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.9,19.6,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.95,19.3,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.0,19.2,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.05,18.45,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.15,18.05,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.15,16.25,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,6,24,4,45,22.0,5.0,2.25,16.5,5.5,0.0,0.0
2018,6,24,5,0,44.0,10.0,2.3,16.6,11.0,9.83,0.0
2018,6,24,5,15,113.0,25.5,2.4,17.05,36.5,19.92,6.09
2018,6,24,5,30,182.0,41.0,2.5,17.5,62.0,31.56,20.87
2018,6,24,5,45,247.0,56.5,2.55,17.9,100.0,42.65,31.31
2018,6,24,6,0,312.0,72.0,2.6,18.3,138.0,53.2,40.93
2018,6,24,6,15,365.0,86.0,2.6,18.9,182.5,66.82,47.4
2018,6,24,6,30,418.0,100.0,2.6,19.5,227.0,99.94,64.29
2018,6,24,6,45,461.0,111.0,2.65,20.05,274.5,134.88,86.86
2018,6,24,7,0,504.0,122.0,2.7,20.6,322.0,174.18,115.93
2018,6,24,7,15,537.5,131.0,2.7,21.2,370.0,214.25,147.94
2018,6,24,7,30,571.0,140.0,2.7,21.8,418.0,257.32,183.34
2018,6,24,7,45,597.5,146.5,2.75,22.35,464.5,299.4,218.58
2018,6,24,8,0,624.0,153.0,2.8,22.9,511.0,344.02,255.6
2018,6,24,8,15,645.0,159.0,2.85,23.35,556.0,388.4,292.11
2018,6,24,8,30,666.0,165.0,2.9,23.8,601.0,434.47,329.17
2018,6,24,8,45,683.5,170.5,3.0,24.2,644.0,479.89,365.1
2018,6,24,9,0,701.0,176.0,3.1,24.6,687.0,526.29,400.95
2018,6,24,9,15,733.5,170.0,3.15,24.9,730.0,571.76,435.65
2018,6,24,9,30,766.0,164.0,3.2,25.2,773.0,621.34,472.57
2018,6,24,9,45,800.0,154.0,3.3,25.5,813.5,666.88,506.27
2018,6,24,10,0,834.0,144.0,3.4,25.8,854.0,713.69,540.32
2018,6,24,10,15,839.0,147.5,3.45,25.9,881.0,752.67,567.25
2018,6,24,10,30,844.0,151.0,3.5,26.0,908.0,790.32,592.45
2018,6,24,10,45,845.5,154.0,3.55,26.1,927.5,823.23,614.23
2018,6,24,11,0,847.0,157.0,3.6,26.2,947.0,854.3,634.68
2018,6,24,11,15,845.5,161.5,3.6,26.2,959.5,882.28,652.97
2018,6,24,11,30,844.0,166.0,3.6,26.2,972.0,908.08,669.78
2018,6,24,11,45,841.0,169.5,3.6,26.15,977.5,929.31,683.67
2018,6,24,12,0,838.0,173.0,3.6,26.1,983.0,948.17,696.04
2018,6,24,12,15,840.5,172.0,3.6,26.05,983.5,965.36,707.38
2018,6,24,12,30,843.0,171.0,3.6,26.0,984.0,980.14,717.2
2018,6,24,12,45,845.5,167.5,3.6,25.9,977.5,989.9,723.97
2018,6,24,13,0,848.0,164.0,3.6,25.8,971.0,996.99,729.12
2018,6,24,13,15,839.5,166.5,3.6,25.7,954.5,996.72,729.58
2018,6,24,13,30,831.0,169.0,3.6,25.6,938.0,993.73,728.43
2018,6,24,13,45,818.5,171.0,3.55,25.5,913.5,983.67,722.4
2018,6,24,14,0,806.0,173.0,3.5,25.4,889.0,971.05,714.82
2018,6,24,14,15,795.5,172.5,3.55,25.15,860.0,955.33,706.37
2018,6,24,14,30,785.0,172.0,3.6,24.9,831.0,937.23,696.36
2018,6,24,14,45,770.5,171.0,3.6,24.7,796.0,912.63,681.53
2018,6,24,15,0,756.0,170.0,3.6,24.5,761.0,889.99,668.04
2018,6,24,15,15,742.0,166.5,3.6,24.5,721.5,859.57,648.65
2018,6,24,15,30,728.0,163.0,3.6,24.5,682.0,827.53,628.08
2018,6,24,15,45,709.5,158.0,3.7,23.9,638.0,788.6,604.39
2018,6,24,16,0,691.0,153.0,3.8,23.3,594.0,748.67,579.55
2018,6,24,16,15,669.0,147.5,3.8,22.9,547.5,704.67,550.44
2018,6,24,16,30,647.0,142.0,3.8,22.5,501.0,660.35,519.7
2018,6,24,16,45,620.0,134.5,3.8,22.1,452.5,610.17,483.88
2018,6,24,17,0,593.0,127.0,3.8,21.7,404.0,560.53,447.59
2018,6,24,17,15,556.5,118.5,3.75,21.2,355.0,504.5,405.41
2018,6,24,17,30,520.0,110.0,3.7,20.7,306.0,447.46,361.35
2018,6,24,17,45,475.0,100.0,3.65,20.15,259.0,389.65,315.34
2018,6,24,18,0,430.0,90.0,3.6,19.6,212.0,335.14,270.61
2018,6,24,18,15,371.0,77.5,3.45,19.05,168.0,274.71,219.85
2018,6,24,18,30,312.0,65.0,3.3,18.5,124.0,219.41,172.29
2018,6,24,18,45,239.0,49.5,3.15,18.0,87.0,160.64,121.56
2018,6,24,19,0,166.0,34.0,3.0,17.5,50.0,108.8,73.9
2018,6,24,19,15,96.0,20.0,2.95,17.1,28.0,57.73,0.0
2018,6,24,19,30,26.0,6.0,2.9,16.7,6.0,12.0,0.0
2018,6,24,19,45,13.0,3.0,2.85,16.35,3.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,25,4,45,29.5,6.0,2.9,13.6,7.0,0.0,0.0
2018,6,25,5,0,59.0,12.0,3.0,13.8,14.0,11.8,0.0
2018,6,25,5,15,155.5,26.5,3.0,14.2,42.0,20.79,6.39
2018,6,25,5,30,252.0,41.0,3.0,14.6,70.0,31.62,21.16
2018,6,25,5,45,325.0,52.0,3.05,15.0,108.0,39.07,28.56
2018,6,25,6,0,398.0,63.0,3.1,15.4,146.0,46.16,35.22
2018,6,25,6,15,271.5,72.0,3.0,15.85,135.5,54.56,38.61
2018,6,25,6,30,145.0,81.0,2.9,16.3,125.0,74.38,52.64
2018,6,25,6,45,95.0,100.0,2.85,16.8,131.0,97.55,72.48
2018,6,25,7,0,45.0,119.0,2.8,17.3,137.0,115.61,89.14
2018,6,25,7,15,51.0,138.5,2.75,17.7,161.5,136.81,106.04
2018,6,25,7,30,57.0,158.0,2.7,18.1,186.0,158.73,123.43
2018,6,25,7,45,39.5,182.0,2.65,18.55,202.5,178.22,139.28
2018,6,25,8,0,22.0,206.0,2.6,19.0,219.0,200.61,156.94
2018,6,25,8,15,25.0,223.5,2.6,19.45,239.0,219.62,171.25
2018,6,25,8,30,28.0,241.0,2.6,19.9,259.0,234.38,182.11
2018,6,25,8,45,31.5,258.5,2.6,20.35,280.5,254.25,196.87
2018,6,25,9,0,35.0,276.0,2.6,20.8,302.0,274.52,211.77
2018,6,25,9,15,64.5,315.5,2.65,21.25,366.0,329.61,253.32
2018,6,25,9,30,94.0,355.0,2.7,21.7,430.0,387.49,296.23
2018,6,25,9,45,325.0,302.5,2.7,22.1,576.5,491.1,376.74
2018,6,25,10,0,556.0,250.0,2.7,22.5,723.0,615.34,470.26
2018,6,25,10,15,726.5,183.0,2.75,22.85,821.5,702.59,535.04
2018,6,25,10,30,897.0,116.0,2.8,23.2,920.0,798.63,601.5
2018,6,25,10,45,901.5,116.5,2.85,23.55,940.5,832.6,622.9
2018,6,25,11,0,906.0,117.0,2.9,23.9,961.0,864.73,643.39
2018,6,25,11,15,909.0,117.5,2.95,24.15,975.0,893.58,661.82
2018,6,25,11,30,912.0,118.0,3.0,24.4,989.0,920.25,678.75
2018,6,25,11,45,913.5,118.0,3.05,24.65,995.5,942.78,692.93
2018,6,25,12,0,915.0,118.0,3.1,24.9,1002.0,962.85,705.53
2018,6,25,12,15,917.0,116.5,3.15,25.05,1002.0,979.39,716.14
2018,6,25,12,30,919.0,115.0,3.2,25.2,1002.0,993.28,725.12
2018,6,25,12,45,921.0,113.0,3.3,25.35,995.5,1003.94,732.48
2018,6,25,13,0,923.0,111.0,3.4,25.5,989.0,1011.77,738.12
2018,6,25,13,15,921.0,110.0,3.45,25.5,974.5,1013.81,740.16
2018,6,25,13,30,919.0,109.0,3.5,25.5,960.0,1012.91,740.45
2018,6,25,13,45,914.5,108.5,3.55,25.55,938.0,1007.17,737.55
2018,6,25,14,0,910.0,108.0,3.6,25.6,916.0,998.55,732.9
2018,6,25,14,15,905.0,106.0,3.65,25.5,888.0,985.06,725.57
2018,6,25,14,30,900.0,104.0,3.7,25.4,860.0,968.81,716.5
2018,6,25,14,45,894.0,102.0,3.75,25.3,827.0,948.96,705.06
2018,6,25,15,0,888.0,100.0,3.8,25.2,794.0,926.6,691.94
2018,6,25,15,15,877.0,98.0,3.8,25.2,754.0,897.36,673.57
2018,6,25,15,30,866.0,96.0,3.8,25.2,714.0,866.08,653.77
2018,6,25,15,45,855.0,93.0,3.85,24.65,671.5,831.85,633.39
2018,6,25,16,0,844.0,90.0,3.9,24.1,629.0,795.94,611.54
2018,6,25,16,15,830.0,86.5,3.95,23.65,583.0,755.62,585.92
2018,6,25,16,30,816.0,83.0,4.0,23.2,537.0,718.8,562.41
2018,6,25,16,45,794.5,80.0,4.0,22.75,488.0,671.55,530.55
2018,6,25,17,0,773.0,77.0,4.0,22.3,439.0,624.19,497.95
2018,6,25,17,15,743.5,73.5,4.0,21.65,389.0,571.24,458.83
2018,6,25,17,30,714.0,70.0,4.0,21.0,339.0,519.31,419.15
2018,6,25,17,45,672.0,65.0,4.0,20.35,289.0,462.21,373.92
2018,6,25,18,0,630.0,60.0,4.0,19.7,239.0,405.8,327.63
2018,6,25,18,15,568.0,54.5,3.9,19.05,192.0,342.46,274.09
2018,6,25,18,30,506.0,49.0,3.8,18.4,145.0,284.16,223.18
2018,6,25,18,45,410.5,40.5,3.7,17.8,104.0,215.26,163.14
2018,6,25,19,0,315.0,32.0,3.6,17.2,63.0,155.23,106.28
2018,6,25,19,15,187.5,20.5,3.55,16.8,36.5,84.03,0.0
2018,6,25,19,30,60.0,9.0,3.5,16.4,10.0,22.95,0.0
2018,6,25,19,45,30.0,4.5,3.5,15.95,5.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,26,4,45,26.0,6.0,2.35,12.15,6.5,0.0,0.0
2018,6,26,5,0,52.0,12.0,2.4,12.4,13.0,11.8,0.0
2018,6,26,5,15,141.5,27.5,2.4,12.9,41.5,21.67,6.55
2018,6,26,5,30,231.0,43.0,2.4,13.4,70.0,33.32,22.69
2018,6,26,5,45,310.5,56.0,2.45,13.9,110.0,42.35,31.56
2018,6,26,6,0,390.0,69.0,2.5,14.4,150.0,50.94,39.59
2018,6,26,6,15,450.5,79.0,2.45,15.0,196.5,61.32,48.97
2018,6,26,6,30,511.0,89.0,2.4,15.6,243.0,95.54,58.94
2018,6,26,6,45,556.5,96.5,2.3,16.2,292.5,131.44,81.4
2018,6,26,7,0,602.0,104.0,2.2,16.8,342.0,172.15,111.68
2018,6,26,7,15,637.0,110.0,2.2,17.3,392.5,214.17,145.99
2018,6,26,7,30,672.0,116.0,2.2,17.8,443.0,259.78,184.51
2018,6,26,7,45,699.5,120.5,2.2,18.35,492.0,305.32,223.53
2018,6,26,8,0,727.0,125.0,2.2,18.9,541.0,353.41,264.28
2018,6,26,8,15,749.0,128.0,2.2,19.45,588.0,400.42,303.59
2018,6,26,8,30,771.0,131.0,2.2,20.0,635.0,452.28,345.57
2018,6,26,8,45,789.0,133.5,2.2,20.55,679.0,499.71,383.19
2018,6,26,9,0,807.0,136.0,2.2,21.1,723.0,548.02,420.39
2018,6,26,9,15,823.5,136.0,2.25,21.6,763.0,593.85,455.08
2018,6,26,9,30,840.0,136.0,2.3,22.1,803.0,639.97,489.09
2018,6,26,9,45,855.0,135.0,2.35,22.6,838.5,684.25,520.97
2018,6,26,10,0,870.0,134.0,2.4,23.1,874.0,729.78,552.93
2018,6,26,10,15,877.5,135.0,2.45,23.45,901.5,769.14,578.94
2018,6,26,10,30,885.0,136.0,2.5,23.8,929.0,807.2,603.57
2018,6,26,10,45,890.0,136.0,2.6,24.2,949.5,840.87,625.23
2018,6,26,11,0,895.0,136.0,2.7,24.6,970.0,872.76,645.6
2018,6,26,11,15,899.5,136.0,2.75,24.8,984.5,902.28,664.45
2018,6,26,11,30,904.0,136.0,2.8,25.0,999.0,929.72,681.87
2018,6,26,11,45,907.5,135.0,2.9,25.2,1006.5,953.11,697.02
2018,6,26,12,0,911.0,134.0,3.0,25.4,1014.0,974.13,710.68
2018,6,26,12,15,917.0,130.0,3.05,25.45,1015.0,992.14,722.47
2018,6,26,12,30,923.0,126.0,3.1,25.5,1016.0,1007.58,732.68
2018,6,26,12,45,929.0,121.0,3.2,25.55,1010.5,1019.34,741.01
2018,6,26,13,0,935.0,116.0,3.3,25.6,1005.0,1028.23,747.63
2018,6,26,13,15,933.5,114.0,3.35,25.5,990.0,1029.89,749.73
2018,6,26,13,30,932.0,112.0,3.4,25.4,975.0,1028.55,750.06
2018,6,26,13,45,930.0,110.0,3.5,25.35,953.5,1023.73,748.48
2018,6,26,14,0,928.0,108.0,3.6,25.3,932.0,1015.94,745.07
2018,6,26,14,15,923.5,105.5,3.6,25.1,903.5,1002.28,737.62
2018,6,26,14,30,919.0,103.0,3.6,24.9,875.0,985.79,728.41
2018,6,26,14,45,913.5,100.0,3.65,24.7,841.0,965.08,716.77
2018,6,26,15,0,908.0,97.0,3.7,24.5,807.0,941.76,703.38
2018,6,26,15,15,897.5,95.5,3.7,24.5,767.0,913.1,685.49
2018,6,26,15,30,887.0,94.0,3.7,24.5,727.0,882.35,666.13
2018,6,26,15,45,877.0,90.5,3.75,23.85,684.0,847.86,645.96
2018,6,26,16,0,867.0,87.0,3.8,23.2,641.0,811.57,624.21
2018,6,26,16,15,854.5,83.5,3.8,22.75,594.5,771.7,598.83
2018,6,26,16,30,842.0,80.0,3.8,22.3,548.0,730.59,572.14
2018,6,26,16,45,822.0,76.5,3.8,21.9,498.5,687.47,543.36
2018,6,26,17,0,802.0,73.0,3.8,21.5,449.0,639.51,510.36
2018,6,26,17,15,772.5,69.5,3.8,20.9,397.5,585.44,470.73
2018,6,26,17,30,743.0,66.0,3.8,20.3,346.0,532.34,430.15
2018,6,26,17,45,702.5,61.5,3.8,19.75,295.5,473.22,383.27
2018,6,26,18,0,662.0,57.0,3.8,19.2,245.0,416.55,336.63
2018,6,26,18,15,600.5,52.0,3.7,18.6,197.0,354.86,284.22
2018,6,26,18,30,539.0,47.0,3.6,18.0,149.0,295.93,232.58
2018,6,26,18,45,443.0,39.5,3.5,17.35,107.5,226.47,171.87
2018,6,26,19,0,347.0,32.0,3.4,16.7,66.0,165.82,113.91
2018,6,26,19,15,209.5,20.5,3.35,16.3,38.0,90.32,0.0
2018,6,26,19,30,72.0,9.0,3.3,15.9,10.0,25.79,0.0
2018,6,26,19,45,36.0,4.5,3.25,15.5,5.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,27,4,45,33.5,6.0,2.95,12.5,7.0,0.0,0.0
2018,6,27,5,0,67.0,12.0,3.0,12.7,14.0,11.8,0.0
2018,6,27,5,15,184.0,26.5,3.1,13.2,44.5,20.85,5.61
2018,6,27,5,30,301.0,41.0,3.2,13.7,75.0,31.7,21.23
2018,6,27,5,45,299.5,46.0,3.25,14.2,94.0,34.31,24.47
2018,6,27,6,0,298.0,51.0,3.3,14.7,113.0,36.85,27.08
2018,6,27,6,15,149.0,58.5,3.3,15.25,89.5,48.1,37.22
2018,6,27,6,30,0.0,66.0,3.3,15.8,66.0,63.45,48.23
2018,6,27,6,45,0.0,76.0,3.25,16.3,76.0,72.99,56.11
2018,6,27,7,0,0.0,86.0,3.2,16.8,86.0,82.53,63.83
2018,6,27,7,15,0.0,104.5,3.2,17.3,104.5,99.78,77.81
2018,6,27,7,30,0.0,123.0,3.2,17.8,123.0,117.08,91.59
2018,6,27,7,45,1.5,145.0,3.15,18.3,146.0,138.04,108.09
2018,6,27,8,0,3.0,167.0,3.1,18.8,169.0,159.21,124.53
2018,6,27,8,15,58.0,211.5,3.15,19.2,249.5,217.49,169.81
2018,6,27,8,30,113.0,256.0,3.2,19.6,330.0,280.15,218.21
2018,6,27,8,45,188.5,273.5,3.2,20.05,406.5,338.94,263.32
2018,6,27,9,0,264.0,291.0,3.2,20.5,483.0,400.15,310.07
2018,6,27,9,15,422.0,252.0,3.2,20.85,578.0,466.26,361.63
2018,6,27,9,30,580.0,213.0,3.2,21.2,673.0,547.19,423.93
2018,6,27,9,45,733.5,168.0,3.25,21.55,775.0,634.29,489.95
2018,6,27,10,0,887.0,123.0,3.3,21.9,877.0,730.94,561.41
2018,6,27,10,15,895.0,123.5,3.3,22.15,905.0,770.8,587.64
2018,6,27,10,30,903.0,124.0,3.3,22.4,933.0,809.36,613.05
2018,6,27,10,45,910.0,123.0,3.35,22.65,954.5,844.26,635.95
2018,6,27,11,0,917.0,122.0,3.4,22.9,976.0,877.43,657.55
2018,6,27,11,15,921.0,122.0,3.45,23.0,990.5,907.08,677.05
2018,6,27,11,30,925.0,122.0,3.5,23.1,1005.0,934.56,695.06
2018,6,27,11,45,926.5,121.5,3.55,23.2,1011.0,957.01,709.7
2018,6,27,12,0,928.0,121.0,3.6,23.3,1017.0,976.97,722.75
2018,6,27,12,15,928.5,120.5,3.7,23.25,1016.5,993.39,734.29
2018,6,27,12,30,929.0,120.0,3.8,23.2,1016.0,1007.11,744.15
2018,6,27,12,45,928.0,119.0,3.85,23.15,1008.0,1016.11,750.67
2018,6,27,13,0,927.0,118.0,3.9,23.1,1000.0,1022.22,755.43
2018,6,27,13,15,925.5,116.5,3.95,22.95,985.0,1024.42,758.03
2018,6,27,13,30,924.0,115.0,4.0,22.8,970.0,1023.65,758.81
2018,6,27,13,45,920.5,112.5,4.05,22.7,947.5,1016.95,755.62
2018,6,27,14,0,917.0,110.0,4.1,22.6,925.0,1007.29,750.59
2018,6,27,14,15,911.0,108.5,4.15,22.35,896.0,993.4,743.25
2018,6,27,14,30,905.0,107.0,4.2,22.1,867.0,976.77,734.13
2018,6,27,14,45,898.0,104.5,4.25,21.9,833.0,955.48,721.72
2018,6,27,15,0,891.0,102.0,4.3,21.7,799.0,931.67,707.58
2018,6,27,15,15,880.0,100.5,4.3,21.7,759.5,902.99,689.23
2018,6,27,15,30,869.0,99.0,4.3,21.7,720.0,872.28,669.42
2018,6,27,15,45,855.5,96.0,4.35,21.1,675.5,835.92,647.21
2018,6,27,16,0,842.0,93.0,4.4,20.5,631.0,798.02,623.64
2018,6,27,16,15,823.0,91.0,4.45,20.15,583.5,760.37,599.34
2018,6,27,16,30,804.0,89.0,4.5,19.8,536.0,717.07,570.42
2018,6,27,16,45,780.0,85.5,4.55,19.4,486.0,667.9,536.61
2018,6,27,17,0,756.0,82.0,4.6,19.0,436.0,618.81,501.83
2018,6,27,17,15,723.0,79.0,4.6,18.55,386.0,564.83,460.7
2018,6,27,17,30,690.0,76.0,4.6,18.1,336.0,514.58,421.17
2018,6,27,17,45,645.5,70.5,4.6,17.6,286.0,454.46,372.62
2018,6,27,18,0,601.0,65.0,4.6,17.1,236.0,397.27,324.85
2018,6,27,18,15,534.5,59.0,4.5,16.6,189.0,332.41,269.24
2018,6,27,18,30,468.0,53.0,4.4,16.1,142.0,272.94,216.78
2018,6,27,18,45,368.5,44.5,4.3,15.65,102.0,204.01,156.26
2018,6,27,19,0,269.0,36.0,4.2,15.2,62.0,145.32,100.73
2018,6,27,19,15,157.0,22.0,4.15,14.9,35.5,77.65,0.0
2018,6,27,19,30,45.0,8.0,4.1,14.6,9.0,18.47,0.0
2018,6,27,19,45,22.5,4.0,4.05,14.3,4.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.0,13.85,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.95,13.4,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.75,13.1,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,28,4,45,27.0,6.5,3.3,12.7,7.0,0.0,0.0
2018,6,28,5,0,54.0,13.0,3.4,12.9,14.0,12.78,0.0
2018,6,28,5,15,161.5,26.5,3.45,13.45,42.0,20.88,5.08
2018,6,28,5,30,269.0,40.0,3.5,14.0,70.0,30.89,20.47
2018,6,28,5,45,362.5,49.0,3.6,14.5,111.0,37.31,27.04
2018,6,28,6,0,456.0,58.0,3.7,15.0,152.0,42.18,31.75
2018,6,28,6,15,519.5,64.5,3.7,15.65,199.0,48.32,37.34
2018,6,28,6,30,583.0,71.0,3.7,16.3,246.0,82.22,45.81
2018,6,28,6,45,628.0,75.5,3.7,16.95,295.5,119.04,68.15
2018,6,28,7,0,673.0,80.0,3.7,17.6,345.0,160.56,99.02
2018,6,28,7,15,705.5,84.5,3.65,18.15,395.5,204.24,135.16
2018,6,28,7,30,738.0,89.0,3.6,18.7,446.0,254.34,177.98
2018,6,28,7,45,763.0,91.0,3.55,19.25,494.5,299.87,217.83
2018,6,28,8,0,788.0,93.0,3.5,19.8,543.0,347.67,259.24
2018,6,28,8,15,807.0,95.5,3.4,20.3,590.0,395.66,300.16
2018,6,28,8,30,826.0,98.0,3.3,20.8,637.0,444.97,341.06
2018,6,28,8,45,839.5,100.0,3.2,21.3,679.5,495.9,381.96
2018,6,28,9,0,853.0,102.0,3.1,21.8,722.0,543.33,419.06
2018,6,28,9,15,864.0,103.5,3.1,22.25,760.0,589.01,454.12
2018,6,28,9,30,875.0,105.0,3.1,22.7,798.0,634.39,487.99
2018,6,28,9,45,883.0,106.5,3.05,23.15,831.5,677.32,519.0
2018,6,28,10,0,891.0,108.0,3.0,23.6,865.0,719.31,547.95
2018,6,28,10,15,896.5,109.0,3.0,23.95,891.5,757.9,573.22
2018,6,28,10,30,902.0,110.0,3.0,24.3,918.0,795.02,597.19
2018,6,28,10,45,906.5,110.5,3.0,24.65,938.5,829.23,618.92
2018,6,28,11,0,911.0,111.0,3.0,25.0,959.0,861.58,639.22
2018,6,28,11,15,913.5,112.0,3.05,25.2,973.0,890.7,657.91
2018,6,28,11,30,916.0,113.0,3.1,25.4,987.0,917.59,675.08
2018,6,28,11,45,917.0,113.5,3.2,25.6,993.5,940.32,689.84
2018,6,28,12,0,918.0,114.0,3.3,25.8,1000.0,960.56,703.02
2018,6,28,12,15,920.5,112.5,3.35,25.85,1000.5,977.7,714.29
2018,6,28,12,30,923.0,111.0,3.4,25.9,1001.0,992.2,723.94
2018,6,28,12,45,924.5,108.0,3.5,26.0,993.5,1001.5,730.51
2018,6,28,13,0,926.0,105.0,3.6,26.1,986.0,1007.93,735.34
2018,6,28,13,15,922.5,105.0,3.65,26.05,971.0,1009.6,737.27
2018,6,28,13,30,919.0,105.0,3.7,26.0,956.0,1008.33,737.44
2018,6,28,13,45,914.5,104.5,3.8,25.95,934.0,1002.67,735.17
2018,6,28,14,0,910.0,104.0,3.9,25.9,912.0,994.12,731.12
2018,6,28,14,15,903.5,103.0,3.9,25.8,884.0,980.32,723.19
2018,6,28,14,30,897.0,102.0,3.9,25.7,856.0,963.81,713.57
2018,6,28,14,45,888.5,100.5,3.95,25.55,821.5,942.29,701.07
2018,6,28,15,0,880.0,99.0,4.0,25.4,787.0,918.35,686.93
2018,6,28,15,15,869.5,97.0,4.0,25.4,748.0,889.8,668.94
2018,6,28,15,30,859.0,95.0,4.0,25.4,709.0,859.2,649.51
2018,6,28,15,45,845.5,93.0,4.05,24.85,666.0,824.21,628.46
2018,6,28,16,0,832.0,91.0,4.1,24.3,623.0,787.71,606.05
2018,6,28,16,15,814.5,88.0,4.1,23.9,576.0,750.37,582.15
2018,6,28,16,30,797.0,85.0,4.1,23.5,529.0,707.34,553.73
2018,6,28,16,45,773.5,82.0,4.1,23.1,480.0,659.37,521.13
2018,6,28,17,0,750.0,79.0,4.1,22.7,431.0,611.45,487.74
2018,6,28,17,15,719.5,75.5,4.15,22.1,381.5,558.77,448.73
2018,6,28,17,30,689.0,72.0,4.2,21.5,332.0,507.2,409.27
2018,6,28,17,45,646.0,67.5,4.2,20.9,283.0,451.33,364.85
2018,6,28,18,0,603.0,63.0,4.2,20.3,234.0,396.09,319.45
2018,6,28,18,15,539.0,57.0,4.1,19.6,187.5,332.34,265.77
2018,6,28,18,30,475.0,51.0,4.0,18.9,141.0,273.81,214.93
2018,6,28,18,45,378.5,42.0,3.9,18.25,101.0,205.26,155.5
2018,6,28,19,0,282.0,33.0,3.8,17.6,61.0,145.65,99.82
2018,6,28,19,15,165.5,20.5,3.75,17.15,35.0,78.12,0.0
2018,6,28,19,30,49.0,8.0,3.7,16.7,9.0,19.42,0.0
2018,6,28,19,45,24.5,4.0,3.6,16.25,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,6,29,4,45,50.5,6.0,1.0,14.45,7.0,0.0,0.0
2018,6,29,5,0,101.0,12.0,1.0,14.8,14.0,11.8,0.0
2018,6,29,5,15,232.0,22.5,1.1,15.55,44.0,17.82,2.93
2018,6,29,5,30,363.0,33.0,1.2,16.3,74.0,25.28,15.55
2018,6,29,5,45,452.5,40.0,1.3,17.05,116.0,29.01,19.58
2018,6,29,6,0,542.0,47.0,1.4,17.8,158.0,32.56,22.98
2018,6,29,6,15,599.5,52.0,1.45,18.5,205.5,37.65,27.57
2018,6,29,6,30,657.0,57.0,1.5,19.2,253.0,76.74,38.73
2018,6,29,6,45,697.5,61.0,1.55,19.9,303.5,115.98,61.95
2018,6,29,7,0,738.0,65.0,1.6,20.6,354.0,159.53,93.93
2018,6,29,7,15,766.5,67.5,1.65,21.4,404.0,203.63,129.95
2018,6,29,7,30,795.0,70.0,1.7,22.2,454.0,250.63,169.78
2018,6,29,7,45,817.5,72.5,1.7,23.0,504.0,302.93,214.13
2018,6,29,8,0,840.0,75.0,1.7,23.8,554.0,352.82,256.06
2018,6,29,8,15,856.5,77.0,1.75,24.5,601.0,401.68,296.62
2018,6,29,8,30,873.0,79.0,1.8,25.2,648.0,451.51,336.77
2018,6,29,8,45,885.0,81.0,1.85,25.85,691.0,499.95,374.79
2018,6,29,9,0,897.0,83.0,1.9,26.5,734.0,548.54,411.73
2018,6,29,9,15,902.5,86.0,1.95,27.0,771.0,594.29,445.73
2018,6,29,9,30,908.0,89.0,2.0,27.5,808.0,639.24,478.19
2018,6,29,9,45,911.5,93.0,2.05,28.0,840.5,682.81,508.76
2018,6,29,10,0,915.0,97.0,2.1,28.5,873.0,725.06,536.67
2018,6,29,10,15,920.5,98.0,2.2,28.85,900.5,764.52,562.17
2018,6,29,10,30,926.0,99.0,2.3,29.2,928.0,802.45,586.43
2018,6,29,10,45,928.5,100.0,2.35,29.5,947.5,836.3,607.58
2018,6,29,11,0,931.0,101.0,2.4,29.8,967.0,868.11,627.28
2018,6,29,11,15,933.5,101.5,2.45,29.95,981.0,897.28,645.56
2018,6,29,11,30,936.0,102.0,2.5,30.1,995.0,924.17,662.33
2018,6,29,11,45,937.5,102.5,2.6,30.25,1002.0,947.77,677.42
2018,6,29,12,0,939.0,103.0,2.7,30.4,1009.0,968.83,690.95
2018,6,29,12,15,937.5,104.0,2.8,30.45,1008.0,984.95,701.69
2018,6,29,12,30,936.0,105.0,2.9,30.5,1007.0,998.29,710.79
2018,6,29,12,45,932.5,106.0,2.95,30.5,998.5,1006.88,716.71
2018,6,29,13,0,929.0,107.0,3.0,30.5,990.0,1012.57,720.94
2018,6,29,13,15,926.0,105.5,3.05,30.45,974.0,1013.27,722.29
2018,6,29,13,30,923.0,104.0,3.1,30.4,958.0,1011.0,721.9
2018,6,29,13,45,919.5,102.5,3.2,30.35,936.5,1005.29,719.83
2018,6,29,14,0,916.0,101.0,3.3,30.3,915.0,996.65,715.98
2018,6,29,14,15,910.0,100.0,3.3,30.15,887.0,983.28,708.72
2018,6,29,14,30,904.0,99.0,3.3,30.0,859.0,967.18,699.8
2018,6,29,14,45,897.0,97.0,3.35,29.85,825.0,946.42,688.24
2018,6,29,15,0,890.0,95.0,3.4,29.7,791.0,923.16,675.03
2018,6,29,15,15,879.0,93.5,3.4,29.7,751.5,894.49,657.49
2018,6,29,15,30,868.0,92.0,3.4,29.7,712.0,863.78,638.54
2018,6,29,15,45,855.0,89.5,3.4,29.2,668.5,828.41,617.55
2018,6,29,16,0,842.0,87.0,3.4,28.7,625.0,791.47,595.21
2018,6,29,16,15,825.0,84.5,3.4,28.3,578.5,750.02,569.15
2018,6,29,16,30,808.0,82.0,3.4,27.9,532.0,712.28,545.31
2018,6,29,16,45,785.0,79.0,3.4,27.55,483.0,664.28,513.49
2018,6,29,17,0,762.0,76.0,3.4,27.2,434.0,616.28,481.03
2018,6,29,17,15,731.5,72.5,3.35,26.5,384.0,563.14,442.72
2018,6,29,17,30,701.0,69.0,3.3,25.8,334.0,511.11,403.91
2018,6,29,17,45,659.0,64.5,3.25,25.15,284.5,455.07,360.47
2018,6,29,18,0,617.0,60.0,3.2,24.5,235.0,399.81,316.12
2018,6,29,18,15,556.5,54.0,3.15,23.6,188.5,337.09,264.66
2018,6,29,18,30,496.0,48.0,3.1,22.7,142.0,279.34,215.55
2018,6,29,18,45,402.5,40.0,3.05,21.85,102.0,212.16,158.2
2018,6,29,19,0,309.0,32.0,3.0,21.0,62.0,153.61,103.78
2018,6,29,19,15,184.0,20.0,2.95,20.45,35.5,82.87,0.0
2018,6,29,19,30,59.0,8.0,2.9,19.9,9.0,21.78,0.0
2018,6,29,19,45,29.5,4.0,2.9,19.4,4.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,2.9,18.9,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,2.85,18.55,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,2.75,17.9,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.1,16.75,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.85,16.6,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.65,16.55,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.5,16.95,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.5,17.25,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.5,17.55,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.45,17.85,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.35,18.25,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.25,18.55,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,6,30,4,45,64.5,6.0,1.15,19.0,7.5,0.0,0.0
2018,6,30,5,0,129.0,12.0,1.1,19.2,15.0,11.8,0.0
2018,6,30,5,15,270.0,21.5,1.1,19.85,45.5,16.91,1.77
2018,6,30,5,30,411.0,31.0,1.1,20.5,76.0,23.47,13.69
2018,6,30,5,45,495.0,37.0,1.1,21.2,118.5,26.44,16.99
2018,6,30,6,0,579.0,43.0,1.1,21.9,161.0,32.0,22.06
2018,6,30,6,15,633.5,47.5,1.1,22.5,209.0,36.26,25.87
2018,6,30,6,30,688.0,52.0,1.1,23.1,257.0,73.09,34.48
2018,6,30,6,45,725.0,56.0,1.05,23.7,307.5,113.45,57.89
2018,6,30,7,0,762.0,60.0,1.0,24.3,358.0,157.77,89.94
2018,6,30,7,15,789.0,63.0,1.0,25.05,408.5,203.15,126.37
2018,6,30,7,30,816.0,66.0,1.0,25.8,459.0,255.64,169.71
2018,6,30,7,45,836.5,68.0,1.05,26.55,508.5,303.56,210.01
2018,6,30,8,0,857.0,70.0,1.1,27.3,558.0,353.2,251.14
2018,6,30,8,15,871.0,72.0,1.15,27.95,604.0,401.87,290.85
2018,6,30,8,30,885.0,74.0,1.2,28.6,650.0,451.27,329.95
2018,6,30,8,45,896.5,76.0,1.25,29.3,693.0,500.01,367.28
2018,6,30,9,0,908.0,78.0,1.3,30.0,736.0,548.85,403.44
2018,6,30,9,15,916.0,80.0,1.4,30.6,774.5,595.6,437.47
2018,6,30,9,30,924.0,82.0,1.5,31.2,813.0,641.73,470.12
2018,6,30,9,45,929.0,84.5,1.55,31.75,846.0,685.56,500.05
2018,6,30,10,0,934.0,87.0,1.6,32.3,879.0,728.15,527.07
2018,6,30,10,15,939.0,88.5,1.65,32.7,906.5,768.4,551.94
2018,6,30,10,30,944.0,90.0,1.7,33.1,934.0,807.05,575.51
2018,6,30,10,45,946.5,90.5,1.7,33.5,953.5,841.01,595.37
2018,6,30,11,0,949.0,91.0,1.7,33.9,973.0,872.88,613.73
2018,6,30,11,15,951.5,92.0,1.75,34.1,987.5,903.01,631.9
2018,6,30,11,30,954.0,93.0,1.8,34.3,1002.0,930.81,648.58
2018,6,30,11,45,955.0,93.0,1.9,34.5,1008.5,953.85,662.87
2018,6,30,12,0,956.0,93.0,2.0,34.7,1015.0,974.28,675.61
2018,6,30,12,15,952.5,95.0,2.05,34.75,1013.5,989.75,685.26
2018,6,30,12,30,949.0,97.0,2.1,34.8,1012.0,1002.35,693.29
2018,6,30,12,45,942.5,99.5,2.15,34.85,1002.0,1009.66,698.2
2018,6,30,13,0,936.0,102.0,2.2,34.9,992.0,1014.0,701.45
2018,6,30,13,15,932.5,101.5,2.25,34.85,976.5,1015.25,703.24
2018,6,30,13,30,929.0,101.0,2.3,34.8,961.0,1013.53,703.34
2018,6,30,13,45,924.5,100.5,2.35,34.8,939.0,1007.88,701.01
2018,6,30,14,0,920.0,100.0,2.4,34.8,917.0,999.32,697.01
2018,6,30,14,15,914.0,99.0,2.45,34.65,889.0,985.94,690.54
2018,6,30,14,30,908.0,98.0,2.5,34.5,861.0,969.81,682.43
2018,6,30,14,45,900.0,96.5,2.55,34.35,827.0,948.62,671.16
2018,6,30,15,0,892.0,95.0,2.6,34.2,793.0,924.96,658.31
2018,6,30,15,15,881.5,93.5,2.6,34.2,753.5,896.72,641.68
2018,6,30,15,30,871.0,92.0,2.6,34.2,714.0,866.42,623.67
2018,6,30,15,45,851.5,92.0,2.7,33.65,669.0,828.27,602.41
2018,6,30,16,0,832.0,92.0,2.8,33.1,624.0,788.96,579.95
2018,6,30,16,15,801.0,93.5,2.85,32.55,574.0,746.19,554.34
2018,6,30,16,30,770.0,95.0,2.9,32.0,524.0,698.57,524.79
2018,6,30,16,45,732.5,95.0,2.9,31.45,472.5,644.86,490.0
2018,6,30,17,0,695.0,95.0,2.9,30.9,421.0,594.89,455.95
2018,6,30,17,15,652.5,91.5,2.95,29.85,369.5,536.81,415.43
2018,6,30,17,30,610.0,88.0,3.0,28.8,318.0,480.9,375.01
2018,6,30,17,45,552.5,82.5,3.0,27.8,268.0,416.82,326.61
2018,6,30,18,0,495.0,77.0,3.0,26.8,218.0,356.78,279.64
2018,6,30,18,15,429.0,68.0,3.0,25.75,173.0,293.27,228.5
2018,6,30,18,30,363.0,59.0,3.0,24.7,128.0,234.05,179.38
2018,6,30,18,45,279.0,46.0,2.95,23.65,90.0,171.53,127.02
2018,6,30,19,0,195.0,33.0,2.9,22.6,52.0,117.16,78.3
2018,6,30,19,15,114.0,20.0,2.85,22.1,29.5,63.01,0.0
2018,6,30,19,30,33.0,7.0,2.8,21.6,7.0,14.66,0.0
2018,6,30,19,45,16.5,3.5,2.8,21.1,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.8,20.6,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.8,20.35,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.8,20.1,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.8,19.8,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.75,19.35,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,2.7,19.2,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,2.65,19.05,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,2.6,18.9,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,2.55,18.85,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,2.5,18.75,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,2.5,18.7,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,2.45,18.65,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,2.45,18.25,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,2.5,17.95,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,2.55,17.65,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,2.55,17.35,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,2.5,17.05,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,2.45,16.8,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.35,16.55,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,1,4,45,27.0,5.0,2.45,16.7,5.5,0.0,0.0
2018,7,1,5,0,54.0,10.0,2.5,16.8,11.0,9.83,0.0
2018,7,1,5,15,144.0,23.5,2.55,17.25,37.0,18.43,1.8
2018,7,1,5,30,234.0,37.0,2.6,17.7,63.0,28.51,17.97
2018,7,1,5,45,314.5,49.0,2.6,18.15,102.0,36.88,26.19
2018,7,1,6,0,395.0,61.0,2.6,18.6,141.0,44.84,33.55
2018,7,1,6,15,454.5,71.0,2.6,19.1,187.0,51.86,39.88
2018,7,1,6,30,514.0,81.0,2.6,19.6,233.0,85.26,50.55
2018,7,1,6,45,559.0,87.5,2.55,20.1,281.5,120.24,71.32
2018,7,1,7,0,604.0,94.0,2.5,20.6,330.0,159.97,100.11
2018,7,1,7,15,636.0,100.5,2.5,21.15,379.0,201.83,133.83
2018,7,1,7,30,668.0,107.0,2.5,21.7,428.0,246.97,171.57
2018,7,1,7,45,684.5,114.0,2.45,22.25,473.5,291.22,209.44
2018,7,1,8,0,701.0,121.0,2.4,22.8,519.0,336.97,248.11
2018,7,1,8,15,727.0,123.5,2.4,23.3,567.0,383.81,286.89
2018,7,1,8,30,753.0,126.0,2.4,23.8,615.0,435.81,328.64
2018,7,1,8,45,612.5,184.5,2.4,24.3,600.0,453.58,343.83
2018,7,1,9,0,472.0,243.0,2.4,24.8,585.0,462.02,350.25
2018,7,1,9,15,553.5,225.5,2.4,25.3,647.5,515.6,390.5
2018,7,1,9,30,635.0,208.0,2.4,25.8,710.0,573.92,433.41
2018,7,1,9,45,737.5,171.5,2.45,26.25,778.5,635.32,478.61
2018,7,1,10,0,840.0,135.0,2.5,26.7,847.0,706.26,529.61
2018,7,1,10,15,837.0,142.5,2.55,27.0,871.0,741.96,553.24
2018,7,1,10,30,834.0,150.0,2.6,27.3,895.0,777.36,576.1
2018,7,1,10,45,827.5,158.0,2.7,27.6,912.0,808.5,596.22
2018,7,1,11,0,821.0,166.0,2.8,27.9,929.0,837.41,614.77
2018,7,1,11,15,815.5,173.0,2.9,28.0,940.5,863.93,632.19
2018,7,1,11,30,810.0,180.0,3.0,28.1,952.0,888.18,648.12
2018,7,1,11,45,799.0,188.5,3.1,28.15,954.5,906.59,660.37
2018,7,1,12,0,788.0,197.0,3.2,28.2,957.0,922.46,671.06
