Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,12,15,790.0,196.0,3.25,28.15,957.5,938.82,682.09
2018,7,1,12,30,792.0,195.0,3.3,28.1,958.0,952.9,691.71
2018,7,1,12,45,792.5,193.0,3.4,28.1,951.5,962.18,698.51
2018,7,1,13,0,793.0,191.0,3.5,28.1,945.0,968.95,703.8
2018,7,1,13,15,783.5,193.5,3.5,27.9,928.5,967.92,704.02
2018,7,1,13,30,774.0,196.0,3.5,27.7,912.0,964.3,702.71
2018,7,1,13,45,761.0,198.0,3.55,27.5,888.0,954.25,697.61
2018,7,1,14,0,748.0,200.0,3.6,27.3,864.0,945.95,693.78
2018,7,1,14,15,738.0,198.0,3.6,27.0,836.0,930.17,685.01
2018,7,1,14,30,728.0,196.0,3.6,26.7,808.0,912.14,674.82
2018,7,1,14,45,715.5,193.5,3.65,26.4,774.5,889.13,661.56
2018,7,1,15,0,703.0,191.0,3.7,26.1,741.0,864.2,646.96
2018,7,1,15,15,688.0,187.0,3.7,26.1,702.5,833.66,627.42
2018,7,1,15,30,673.0,183.0,3.7,26.1,664.0,801.65,606.78
2018,7,1,15,45,658.0,176.0,3.65,25.25,622.0,765.11,584.56
2018,7,1,16,0,643.0,169.0,3.6,24.4,580.0,727.47,560.93
2018,7,1,16,15,627.0,160.0,3.6,23.9,535.5,685.97,533.25
2018,7,1,16,30,611.0,151.0,3.6,23.4,491.0,643.82,504.52
2018,7,1,16,45,588.0,142.0,3.6,22.85,444.5,596.19,471.03
2018,7,1,17,0,565.0,133.0,3.6,22.3,398.0,548.84,436.89
2018,7,1,17,15,531.0,123.5,3.55,21.7,350.0,491.34,393.96
2018,7,1,17,30,497.0,114.0,3.5,21.1,302.0,439.14,353.85
2018,7,1,17,45,454.0,103.0,3.5,20.55,255.5,382.25,308.77
2018,7,1,18,0,411.0,92.0,3.5,20.0,209.0,328.47,264.83
2018,7,1,18,15,350.5,79.5,3.45,19.4,165.5,268.13,214.39
2018,7,1,18,30,290.0,67.0,3.4,18.8,122.0,213.08,167.27
2018,7,1,18,45,215.5,51.0,3.3,18.25,85.5,154.1,116.63
2018,7,1,19,0,141.0,35.0,3.2,17.7,49.0,96.03,64.9
2018,7,1,19,15,79.5,20.5,3.2,17.4,27.5,50.29,0.0
2018,7,1,19,30,18.0,6.0,3.2,17.1,6.0,10.14,0.0
2018,7,1,19,45,9.0,3.0,3.15,16.8,3.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,3.05,16.3,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.95,15.95,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,2,4,45,15.0,3.0,1.6,15.1,3.5,0.0,0.0
2018,7,2,5,0,30.0,6.0,1.6,15.3,7.0,5.9,0.0
2018,7,2,5,15,90.0,20.5,1.65,15.75,29.0,15.94,0.13
2018,7,2,5,30,150.0,35.0,1.7,16.2,51.0,26.86,16.69
2018,7,2,5,45,216.0,51.0,1.75,16.6,87.5,38.49,27.77
2018,7,2,6,0,282.0,67.0,1.8,17.0,124.0,49.58,37.92
2018,7,2,6,15,337.5,81.0,1.75,17.55,167.5,58.95,46.36
2018,7,2,6,30,393.0,95.0,1.7,18.1,211.0,90.4,58.86
2018,7,2,6,45,437.5,106.5,1.65,18.65,258.0,124.32,80.06
2018,7,2,7,0,482.0,118.0,1.6,19.2,305.0,162.75,107.93
2018,7,2,7,15,486.0,131.5,1.6,19.8,342.5,199.59,138.18
2018,7,2,7,30,490.0,145.0,1.6,20.4,380.0,237.01,169.7
2018,7,2,7,45,393.5,182.0,1.55,21.0,383.5,265.92,197.09
2018,7,2,8,0,297.0,219.0,1.5,21.6,387.0,290.03,218.96
2018,7,2,8,15,301.0,237.5,1.5,22.15,420.5,323.52,245.22
2018,7,2,8,30,305.0,256.0,1.5,22.7,454.0,357.37,271.13
2018,7,2,8,45,299.5,283.0,1.55,23.3,488.5,394.29,298.68
2018,7,2,9,0,294.0,310.0,1.6,23.9,523.0,430.71,325.13
2018,7,2,9,15,419.0,282.0,1.65,24.35,603.0,488.79,368.54
2018,7,2,9,30,544.0,254.0,1.7,24.8,683.0,560.2,421.02
2018,7,2,9,45,597.5,243.5,1.75,25.25,733.5,609.01,455.92
2018,7,2,10,0,651.0,233.0,1.8,25.7,784.0,661.78,493.13
2018,7,2,10,15,660.5,237.0,1.85,26.05,811.5,698.76,518.28
2018,7,2,10,30,670.0,241.0,1.9,26.4,839.0,735.2,542.75
2018,7,2,10,45,676.0,243.0,2.0,26.8,858.5,766.29,563.54
2018,7,2,11,0,682.0,245.0,2.1,27.2,878.0,796.29,583.39
2018,7,2,11,15,685.0,247.0,2.25,27.4,891.0,822.51,601.33
2018,7,2,11,30,688.0,249.0,2.4,27.6,904.0,847.22,618.2
2018,7,2,11,45,689.0,250.5,2.5,27.8,910.5,868.06,632.02
2018,7,2,12,0,690.0,252.0,2.6,28.0,917.0,887.1,644.46
2018,7,2,12,15,689.0,252.0,2.75,27.95,916.0,900.9,654.56
2018,7,2,12,30,688.0,252.0,2.9,27.9,915.0,912.64,663.42
2018,7,2,12,45,684.0,252.5,3.0,27.85,907.0,919.82,669.04
2018,7,2,13,0,680.0,253.0,3.1,27.8,899.0,924.73,673.3
2018,7,2,13,15,675.5,250.5,3.2,27.55,884.0,923.84,674.38
2018,7,2,13,30,671.0,248.0,3.3,27.3,869.0,920.61,674.05
2018,7,2,13,45,664.0,245.5,3.4,27.05,848.0,912.63,670.65
2018,7,2,14,0,657.0,243.0,3.5,26.8,827.0,902.4,665.83
2018,7,2,14,15,651.0,238.0,3.55,26.4,801.0,888.36,658.61
2018,7,2,14,30,645.0,233.0,3.6,26.0,775.0,872.2,649.87
2018,7,2,14,45,638.0,226.5,3.65,25.6,744.0,851.48,638.02
2018,7,2,15,0,631.0,220.0,3.7,25.2,713.0,828.84,624.77
2018,7,2,15,15,615.5,214.0,3.7,25.2,675.0,797.28,603.86
2018,7,2,15,30,600.0,208.0,3.7,25.2,637.0,764.41,581.9
2018,7,2,15,45,592.0,197.5,3.7,24.3,598.5,732.05,562.31
2018,7,2,16,0,584.0,187.0,3.7,23.4,560.0,698.33,541.32
2018,7,2,16,15,581.0,172.5,3.7,22.85,520.0,663.1,518.25
2018,7,2,16,30,578.0,158.0,3.7,22.3,480.0,626.44,493.62
2018,7,2,16,45,564.5,146.0,3.7,21.8,436.5,583.6,463.46
2018,7,2,17,0,551.0,134.0,3.7,21.3,393.0,536.94,429.73
2018,7,2,17,15,527.0,122.5,3.65,20.75,347.0,487.64,392.77
2018,7,2,17,30,503.0,111.0,3.6,20.2,301.0,439.28,355.47
2018,7,2,17,45,472.5,99.0,3.6,19.65,257.0,387.9,314.61
2018,7,2,18,0,442.0,87.0,3.6,19.1,213.0,338.49,273.99
2018,7,2,18,15,389.5,75.0,3.55,18.65,170.0,281.01,225.43
2018,7,2,18,30,337.0,63.0,3.5,18.2,127.0,228.05,179.48
2018,7,2,18,45,265.5,49.0,3.45,17.7,90.5,170.34,129.28
2018,7,2,19,0,194.0,35.0,3.4,17.2,54.0,119.61,81.77
2018,7,2,19,15,112.0,21.0,3.35,16.9,30.5,63.72,0.0
2018,7,2,19,30,30.0,7.0,3.3,16.6,7.0,13.96,0.0
2018,7,2,19,45,15.0,3.5,3.25,16.25,3.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.15,15.65,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,7,3,4,45,19.0,5.0,1.7,13.5,5.5,0.0,0.0
2018,7,3,5,0,38.0,10.0,1.7,13.8,11.0,9.83,0.0
2018,7,3,5,15,122.5,25.0,1.65,14.3,36.5,19.77,0.53
2018,7,3,5,30,207.0,40.0,1.6,14.8,62.0,31.1,20.25
2018,7,3,5,45,277.5,53.0,1.55,15.35,98.5,40.22,29.39
2018,7,3,6,0,348.0,66.0,1.5,15.9,135.0,48.88,37.48
2018,7,3,6,15,408.5,77.0,1.4,16.45,180.5,55.54,43.57
2018,7,3,6,30,469.0,88.0,1.3,17.0,226.0,87.74,54.98
2018,7,3,6,45,524.5,95.5,1.25,17.55,277.0,122.51,75.43
2018,7,3,7,0,580.0,103.0,1.2,18.1,328.0,162.75,104.07
2018,7,3,7,15,614.5,109.5,1.15,18.6,377.5,203.82,136.82
2018,7,3,7,30,649.0,116.0,1.1,19.1,427.0,248.44,173.75
2018,7,3,7,45,675.5,122.0,1.1,19.55,476.0,293.76,211.95
2018,7,3,8,0,702.0,128.0,1.1,20.0,525.0,341.58,251.8
2018,7,3,8,15,724.0,131.0,1.1,20.55,571.0,387.36,289.42
2018,7,3,8,30,746.0,134.0,1.1,21.1,617.0,434.84,327.37
2018,7,3,8,45,763.5,136.5,1.15,21.6,660.0,484.28,365.96
2018,7,3,9,0,781.0,139.0,1.2,22.1,703.0,531.23,401.75
2018,7,3,9,15,787.0,145.0,1.3,22.5,739.5,575.55,435.1
2018,7,3,9,30,793.0,151.0,1.4,22.9,776.0,619.35,467.26
2018,7,3,9,45,794.0,159.0,1.45,23.35,807.5,661.08,496.66
2018,7,3,10,0,795.0,167.0,1.5,23.8,839.0,701.58,524.5
2018,7,3,10,15,802.5,168.5,1.6,24.15,866.0,739.44,550.81
2018,7,3,10,30,810.0,170.0,1.7,24.5,893.0,776.24,575.24
2018,7,3,10,45,815.0,171.5,1.8,24.8,913.5,809.83,597.02
2018,7,3,11,0,820.0,173.0,1.9,25.1,934.0,841.87,617.69
2018,7,3,11,15,823.0,174.5,2.0,25.3,948.0,870.53,636.3
2018,7,3,11,30,826.0,176.0,2.1,25.5,962.0,897.28,653.66
2018,7,3,11,45,826.5,176.5,2.2,25.75,968.0,918.81,667.49
2018,7,3,12,0,827.0,177.0,2.3,26.0,974.0,938.09,679.95
2018,7,3,12,15,827.0,177.0,2.45,26.1,973.5,954.11,691.22
2018,7,3,12,30,827.0,177.0,2.6,26.2,973.0,967.69,701.0
2018,7,3,12,45,826.0,175.5,2.7,26.3,965.5,976.3,707.22
2018,7,3,13,0,825.0,174.0,2.8,26.4,958.0,982.28,711.87
2018,7,3,13,15,819.5,174.0,2.85,26.35,942.5,982.72,713.05
2018,7,3,13,30,814.0,174.0,2.9,26.3,927.0,980.47,712.64
2018,7,3,13,45,806.0,173.0,2.95,26.25,904.0,972.1,708.37
2018,7,3,14,0,798.0,172.0,3.0,26.2,881.0,961.13,702.53
2018,7,3,14,15,789.5,170.0,3.05,26.0,852.5,946.13,694.52
2018,7,3,14,30,781.0,168.0,3.1,25.8,824.0,928.7,684.96
2018,7,3,14,45,770.0,165.0,3.1,25.65,790.0,905.58,671.14
2018,7,3,15,0,759.0,162.0,3.1,25.5,756.0,880.36,655.91
2018,7,3,15,15,745.0,159.0,3.1,25.5,717.0,854.16,639.6
2018,7,3,15,30,731.0,156.0,3.1,25.5,678.0,822.77,619.67
2018,7,3,15,45,715.0,151.0,3.15,24.85,635.5,786.02,597.7
2018,7,3,16,0,699.0,146.0,3.2,24.2,593.0,748.12,574.53
2018,7,3,16,15,679.5,140.0,3.2,23.7,547.0,705.39,546.91
2018,7,3,16,30,660.0,134.0,3.2,23.2,501.0,662.16,517.99
2018,7,3,16,45,634.0,127.5,3.2,22.75,453.5,613.42,483.69
2018,7,3,17,0,608.0,121.0,3.2,22.3,406.0,565.1,448.83
2018,7,3,17,15,573.0,113.0,3.2,21.7,357.0,510.03,408.04
2018,7,3,17,30,538.0,105.0,3.2,21.1,308.0,456.61,367.29
2018,7,3,17,45,492.0,96.0,3.2,20.45,261.0,395.22,319.03
2018,7,3,18,0,446.0,87.0,3.2,19.8,214.0,340.52,274.49
2018,7,3,18,15,383.5,75.5,3.15,19.25,169.5,278.79,222.86
2018,7,3,18,30,321.0,64.0,3.1,18.7,125.0,222.52,174.61
2018,7,3,18,45,238.0,49.5,3.05,18.1,87.5,160.67,121.59
2018,7,3,19,0,155.0,35.0,3.0,17.5,50.0,106.87,72.65
2018,7,3,19,15,88.5,21.0,2.95,17.1,28.5,53.51,0.0
2018,7,3,19,30,22.0,7.0,2.9,16.7,7.0,12.07,0.0
2018,7,3,19,45,11.0,3.5,2.9,16.35,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,4,4,45,24.0,5.5,2.4,13.15,6.0,0.0,0.0
2018,7,4,5,0,48.0,11.0,2.5,13.4,12.0,10.81,0.0
2018,7,4,5,15,149.0,24.5,2.6,13.85,38.0,19.39,0.0
2018,7,4,5,30,250.0,38.0,2.7,14.3,64.0,29.48,18.84
2018,7,4,5,45,278.5,47.5,2.8,14.75,91.0,35.79,25.57
2018,7,4,6,0,307.0,57.0,2.9,15.2,118.0,41.78,31.31
2018,7,4,6,15,156.5,77.0,2.85,15.65,108.5,60.54,48.12
2018,7,4,6,30,6.0,97.0,2.8,16.1,99.0,89.84,70.14
2018,7,4,6,45,34.5,121.5,2.8,16.5,134.5,111.28,86.6
2018,7,4,7,0,63.0,146.0,2.8,16.9,170.0,138.81,107.65
2018,7,4,7,15,73.0,167.0,2.75,17.3,199.0,163.12,126.78
2018,7,4,7,30,83.0,188.0,2.7,17.7,228.0,188.55,146.79
2018,7,4,7,45,53.5,190.5,2.7,18.15,217.5,188.52,147.38
2018,7,4,8,0,24.0,193.0,2.7,18.6,207.0,189.28,148.21
2018,7,4,8,15,14.5,187.5,2.75,18.95,196.0,182.89,142.77
2018,7,4,8,30,5.0,182.0,2.8,19.3,185.0,175.21,136.22
2018,7,4,8,45,5.0,182.5,2.8,19.7,186.0,176.43,136.66
2018,7,4,9,0,5.0,183.0,2.8,20.1,187.0,177.55,137.02
2018,7,4,9,15,37.0,199.0,2.85,20.45,228.0,208.5,161.3
2018,7,4,9,30,69.0,215.0,2.9,20.8,269.0,242.4,187.79
2018,7,4,9,45,45.0,247.5,2.95,21.1,283.5,262.88,202.5
2018,7,4,10,0,21.0,280.0,3.0,21.4,298.0,281.88,215.8
2018,7,4,10,15,77.0,304.5,3.05,21.65,373.0,344.28,264.06
2018,7,4,10,30,133.0,329.0,3.1,21.9,448.0,412.06,315.53
2018,7,4,10,45,430.0,264.0,3.15,22.15,660.5,590.69,453.86
2018,7,4,11,0,727.0,199.0,3.2,22.4,873.0,789.03,598.73
2018,7,4,11,15,813.0,165.5,3.25,22.55,930.0,852.84,640.86
2018,7,4,11,30,899.0,132.0,3.3,22.7,987.0,917.07,683.61
2018,7,4,11,45,903.5,130.5,3.35,22.85,995.5,941.06,698.9
2018,7,4,12,0,908.0,129.0,3.4,23.0,1004.0,962.73,712.96
2018,7,4,12,15,911.0,127.0,3.35,23.05,1004.5,980.07,723.78
2018,7,4,12,30,914.0,125.0,3.3,23.1,1005.0,994.81,732.93
2018,7,4,12,45,917.0,121.5,3.3,23.1,998.5,1005.36,739.93
2018,7,4,13,0,920.0,118.0,3.3,23.1,992.0,1013.07,745.2
2018,7,4,13,15,918.5,116.5,3.3,23.1,977.5,1015.51,747.14
2018,7,4,13,30,917.0,115.0,3.3,23.1,963.0,1015.0,747.31
2018,7,4,13,45,914.5,112.5,3.25,23.1,941.5,1009.54,743.96
2018,7,4,14,0,912.0,110.0,3.2,23.1,920.0,1001.14,738.83
2018,7,4,14,15,906.5,108.5,3.2,23.0,892.0,988.0,731.39
2018,7,4,14,30,901.0,107.0,3.2,22.9,864.0,972.12,722.22
2018,7,4,14,45,894.5,104.5,3.15,22.8,830.0,951.56,709.64
2018,7,4,15,0,888.0,102.0,3.1,22.7,796.0,928.46,695.41
2018,7,4,15,15,877.0,100.0,3.1,22.7,756.5,899.46,677.29
2018,7,4,15,30,866.0,98.0,3.1,22.7,717.0,868.41,657.71
2018,7,4,15,45,854.5,95.0,3.1,22.3,674.0,833.94,636.64
2018,7,4,16,0,843.0,92.0,3.1,21.9,631.0,797.81,614.16
2018,7,4,16,15,827.5,89.0,3.1,21.55,584.5,761.81,591.35
2018,7,4,16,30,812.0,86.0,3.1,21.2,538.0,719.91,563.92
2018,7,4,16,45,789.5,82.5,3.1,20.85,488.5,671.59,531.27
2018,7,4,17,0,767.0,79.0,3.1,20.5,439.0,623.2,497.82
2018,7,4,17,15,736.0,75.5,3.1,20.0,388.5,569.53,458.03
2018,7,4,17,30,705.0,72.0,3.1,19.5,338.0,516.97,417.79
2018,7,4,17,45,662.0,67.0,3.1,19.0,287.5,459.8,372.42
2018,7,4,18,0,619.0,62.0,3.1,18.5,237.0,403.25,325.97
2018,7,4,18,15,557.5,55.5,2.95,17.95,190.0,339.34,271.95
2018,7,4,18,30,496.0,49.0,2.8,17.4,143.0,280.46,220.56
2018,7,4,18,45,402.5,40.5,2.7,16.85,102.5,212.66,161.41
2018,7,4,19,0,309.0,32.0,2.6,16.3,62.0,153.54,104.99
2018,7,4,19,15,184.0,20.0,2.55,15.9,35.5,82.51,0.0
2018,7,4,19,30,59.0,8.0,2.5,15.5,9.0,21.76,0.0
2018,7,4,19,45,29.5,4.0,2.4,15.15,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,7,5,4,45,43.5,5.0,1.7,11.8,5.5,0.0,0.0
2018,7,5,5,0,87.0,10.0,1.8,12.1,11.0,9.83,0.0
2018,7,5,5,15,230.0,20.5,1.9,12.7,40.5,16.32,0.0
2018,7,5,5,30,373.0,31.0,2.0,13.3,70.0,23.89,14.21
2018,7,5,5,45,402.5,36.5,2.1,13.9,98.5,26.31,17.4
2018,7,5,6,0,432.0,42.0,2.2,14.5,127.0,28.7,19.84
2018,7,5,6,15,260.0,48.5,2.2,15.1,104.0,33.98,24.68
2018,7,5,6,30,88.0,55.0,2.2,15.7,81.0,49.1,33.72
2018,7,5,6,45,44.0,68.5,2.2,16.3,81.5,68.57,50.64
2018,7,5,7,0,0.0,82.0,2.2,16.9,82.0,78.8,60.72
2018,7,5,7,15,5.5,118.0,2.15,17.45,120.5,112.74,88.23
2018,7,5,7,30,11.0,154.0,2.1,18.0,159.0,147.04,115.49
2018,7,5,7,45,83.5,193.5,2.0,18.6,240.0,199.4,154.89
2018,7,5,8,0,156.0,233.0,1.9,19.2,321.0,258.15,199.33
2018,7,5,8,15,313.5,212.0,1.85,19.75,408.0,305.3,234.09
2018,7,5,8,30,471.0,191.0,1.8,20.3,495.0,366.65,280.94
2018,7,5,8,45,686.0,135.0,1.75,20.85,611.5,441.23,338.26
2018,7,5,9,0,901.0,79.0,1.7,21.4,728.0,540.87,413.59
2018,7,5,9,15,911.5,80.0,1.7,21.95,767.0,587.96,448.65
2018,7,5,9,30,922.0,81.0,1.7,22.5,806.0,634.66,482.69
2018,7,5,9,45,931.0,81.0,1.65,23.1,840.0,678.87,513.53
2018,7,5,10,0,940.0,81.0,1.6,23.7,874.0,722.14,541.4
2018,7,5,10,15,945.0,82.5,1.6,24.2,902.0,762.78,566.82
2018,7,5,10,30,950.0,84.0,1.6,24.7,930.0,801.82,590.8
2018,7,5,10,45,954.0,84.0,1.6,25.2,951.0,836.87,611.83
2018,7,5,11,0,958.0,84.0,1.6,25.7,972.0,869.91,631.32
2018,7,5,11,15,960.5,84.5,1.6,26.05,986.5,900.0,649.09
2018,7,5,11,30,963.0,85.0,1.6,26.4,1001.0,927.72,665.24
2018,7,5,11,45,964.0,85.5,1.65,26.75,1008.0,951.62,679.55
2018,7,5,12,0,965.0,86.0,1.7,27.1,1015.0,972.87,692.21
2018,7,5,12,15,959.5,89.5,1.8,27.3,1013.0,988.27,702.32
2018,7,5,12,30,954.0,93.0,1.9,27.5,1011.0,1000.74,710.72
2018,7,5,12,45,945.0,98.0,1.95,27.7,1001.5,1008.39,715.59
2018,7,5,13,0,936.0,103.0,2.0,27.9,992.0,1013.05,718.74
2018,7,5,13,15,934.0,102.0,2.05,27.95,977.0,1015.46,721.04
2018,7,5,13,30,932.0,101.0,2.1,28.0,962.0,1014.88,721.6
2018,7,5,13,45,929.0,99.5,2.2,28.0,941.0,1009.82,720.19
2018,7,5,14,0,926.0,98.0,2.3,28.0,920.0,1001.79,717.0
2018,7,5,14,15,921.0,96.5,2.3,27.95,892.0,988.93,709.91
2018,7,5,14,30,916.0,95.0,2.3,27.9,864.0,973.26,701.14
2018,7,5,14,45,910.0,92.0,2.35,27.85,830.0,952.31,689.54
2018,7,5,15,0,904.0,89.0,2.4,27.8,796.0,928.74,676.26
2018,7,5,15,15,893.5,88.0,2.4,27.8,757.0,900.86,659.54
2018,7,5,15,30,883.0,87.0,2.4,27.8,718.0,870.88,641.38
2018,7,5,15,45,872.0,84.0,2.4,27.5,674.5,836.31,620.79
2018,7,5,16,0,861.0,81.0,2.4,27.2,631.0,799.98,598.78
2018,7,5,16,15,847.0,78.0,2.35,26.9,584.5,759.74,573.46
2018,7,5,16,30,833.0,75.0,2.3,26.6,538.0,718.36,546.99
2018,7,5,16,45,809.0,72.0,2.3,26.3,487.5,668.87,514.57
2018,7,5,17,0,785.0,69.0,2.3,26.0,437.0,623.67,484.56
2018,7,5,17,15,760.0,65.5,2.25,25.45,388.0,573.17,448.76
2018,7,5,17,30,735.0,62.0,2.2,24.9,339.0,523.3,411.76
2018,7,5,17,45,695.5,57.5,2.15,24.35,289.0,465.08,367.01
2018,7,5,18,0,656.0,53.0,2.1,23.8,239.0,409.26,322.45
2018,7,5,18,15,572.5,50.0,2.05,22.85,189.0,339.65,265.97
2018,7,5,18,30,489.0,47.0,2.0,21.9,139.0,275.1,211.93
2018,7,5,18,45,370.5,39.0,1.95,21.0,97.0,198.94,148.16
2018,7,5,19,0,252.0,31.0,1.9,20.1,55.0,133.86,89.63
2018,7,5,19,15,160.0,19.5,2.0,19.7,32.0,74.95,0.0
2018,7,5,19,30,68.0,8.0,2.1,19.3,9.0,23.85,0.0
2018,7,5,19,45,34.0,4.0,2.25,18.9,4.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.4,18.35,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.4,18.05,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.35,17.4,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.3,17.25,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.25,17.15,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.15,17.05,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.95,16.9,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.85,16.95,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.8,17.15,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,6,4,45,3.5,2.0,1.8,17.4,2.0,0.0,0.0
2018,7,6,5,0,7.0,4.0,1.8,17.5,4.0,3.93,0.0
2018,7,6,5,15,7.0,15.0,1.8,17.75,15.5,14.47,0.0
2018,7,6,5,30,7.0,26.0,1.8,18.0,27.0,25.06,14.74
2018,7,6,5,45,4.5,39.0,1.8,18.25,39.5,37.22,26.37
2018,7,6,6,0,2.0,52.0,1.8,18.5,52.0,49.33,37.41
2018,7,6,6,15,9.5,69.0,1.85,18.8,71.5,64.71,51.1
2018,7,6,6,30,17.0,86.0,1.9,19.1,91.0,81.13,61.78
2018,7,6,6,45,52.5,111.0,1.9,19.35,130.5,104.46,79.28
2018,7,6,7,0,88.0,136.0,1.9,19.6,170.0,129.85,98.05
2018,7,6,7,15,48.5,104.5,1.9,20.0,123.5,106.34,80.3
2018,7,6,7,30,9.0,73.0,1.9,20.4,77.0,72.69,54.14
2018,7,6,7,45,11.0,89.5,1.9,20.75,95.0,89.62,67.71
2018,7,6,8,0,13.0,106.0,1.9,21.1,113.0,106.39,80.96
2018,7,6,8,15,29.5,167.0,1.85,21.6,185.5,166.83,128.46
2018,7,6,8,30,46.0,228.0,1.8,22.1,258.0,229.97,176.92
2018,7,6,8,45,33.5,219.0,1.75,22.55,241.5,219.63,168.21
2018,7,6,9,0,21.0,210.0,1.7,23.0,225.0,207.65,158.38
2018,7,6,9,15,12.5,189.5,1.75,23.5,198.5,188.38,143.0
2018,7,6,9,30,4.0,169.0,1.8,24.0,172.0,164.8,124.26
2018,7,6,9,45,4.0,160.0,1.8,24.5,163.0,156.63,117.57
2018,7,6,10,0,4.0,151.0,1.8,25.0,154.0,148.36,110.82
2018,7,6,10,15,15.0,211.5,1.85,25.5,224.5,214.19,160.9
2018,7,6,10,30,26.0,272.0,1.9,26.0,295.0,279.02,208.91
2018,7,6,10,45,33.5,305.5,1.9,26.45,336.0,318.36,237.21
2018,7,6,11,0,41.0,339.0,1.9,26.9,377.0,358.46,265.72
2018,7,6,11,15,102.5,331.0,2.0,27.25,428.0,405.94,301.6
2018,7,6,11,30,164.0,323.0,2.1,27.6,479.0,456.8,339.5
2018,7,6,11,45,315.0,341.5,2.15,27.9,643.5,616.75,454.64
2018,7,6,12,0,466.0,360.0,2.2,28.2,808.0,784.49,569.23
2018,7,6,12,15,423.5,387.0,2.35,28.35,794.0,782.68,565.88
2018,7,6,12,30,381.0,414.0,2.5,28.5,780.0,776.1,560.78
2018,7,6,12,45,509.5,335.5,2.6,28.6,821.0,833.0,603.61
2018,7,6,13,0,638.0,257.0,2.7,28.7,862.0,886.73,643.6
2018,7,6,13,15,691.0,225.0,2.75,28.7,871.0,911.83,660.62
2018,7,6,13,30,744.0,193.0,2.8,28.7,880.0,930.58,673.47
2018,7,6,13,45,792.0,160.0,2.9,28.7,876.0,944.18,683.5
2018,7,6,14,0,840.0,127.0,3.0,28.7,872.0,948.56,687.69
2018,7,6,14,15,831.5,128.5,3.1,28.55,846.5,936.49,681.73
2018,7,6,14,30,823.0,130.0,3.2,28.4,821.0,922.0,674.32
2018,7,6,14,45,799.0,133.0,3.25,28.25,781.5,898.01,660.29
2018,7,6,15,0,775.0,136.0,3.3,28.1,742.0,866.79,641.4
2018,7,6,15,15,750.0,140.0,3.3,28.1,702.0,834.28,620.87
2018,7,6,15,30,725.0,144.0,3.3,28.1,662.0,803.82,601.62
2018,7,6,15,45,708.0,139.5,3.4,27.55,619.0,766.93,579.49
2018,7,6,16,0,691.0,135.0,3.5,27.0,576.0,728.96,556.2
2018,7,6,16,15,729.0,111.0,3.45,26.65,544.5,708.74,544.18
2018,7,6,16,30,767.0,87.0,3.4,26.3,513.0,686.85,530.77
2018,7,6,16,45,757.0,80.0,3.35,25.95,468.0,645.08,502.74
2018,7,6,17,0,747.0,73.0,3.3,25.6,423.0,602.35,473.58
2018,7,6,17,15,648.5,82.0,3.2,25.15,360.5,522.87,413.67
2018,7,6,17,30,550.0,91.0,3.1,24.7,298.0,448.08,355.92
2018,7,6,17,45,534.5,79.0,3.0,24.2,256.0,402.58,320.41
2018,7,6,18,0,519.0,67.0,2.9,23.7,214.0,357.58,283.82
2018,7,6,18,15,449.0,60.0,2.8,23.25,169.0,293.57,230.82
2018,7,6,18,30,379.0,53.0,2.7,22.8,124.0,235.4,181.45
2018,7,6,18,45,309.5,42.0,2.65,22.3,89.0,179.26,133.1
2018,7,6,19,0,240.0,31.0,2.6,21.8,54.0,129.19,85.69
2018,7,6,19,15,148.5,19.0,2.55,21.5,31.0,70.94,0.0
2018,7,6,19,30,57.0,7.0,2.5,21.2,8.0,20.26,0.0
2018,7,6,19,45,28.5,3.5,2.5,20.9,4.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.5,20.6,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.45,20.4,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.4,20.2,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.4,19.95,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.4,19.7,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.4,19.15,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.35,18.8,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.3,18.45,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.3,18.15,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.3,17.85,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.25,16.4,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,2.1,15.85,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,7,4,45,47.0,4.5,2.3,15.9,5.0,0.0,0.0
2018,7,7,5,0,94.0,9.0,2.4,16.1,10.0,8.85,0.0
2018,7,7,5,15,241.0,19.0,2.4,16.6,39.0,15.02,0.0
2018,7,7,5,30,388.0,29.0,2.4,17.1,68.0,22.17,12.34
2018,7,7,5,45,478.0,36.0,2.45,17.6,110.5,26.08,16.84
2018,7,7,6,0,568.0,43.0,2.5,18.1,153.0,32.56,22.85
2018,7,7,6,15,624.5,48.0,2.5,18.8,201.0,34.61,24.81
2018,7,7,6,30,681.0,53.0,2.5,19.5,249.0,66.2,32.52
2018,7,7,6,45,720.0,56.5,2.45,20.15,299.5,105.69,53.8
2018,7,7,7,0,759.0,60.0,2.4,20.8,350.0,149.36,84.81
2018,7,7,7,15,786.5,63.0,2.45,21.55,400.5,194.56,121.38
2018,7,7,7,30,814.0,66.0,2.5,22.3,451.0,246.96,165.59
2018,7,7,7,45,834.5,68.5,2.55,23.0,500.5,295.23,207.37
2018,7,7,8,0,855.0,71.0,2.6,23.7,550.0,345.24,250.23
2018,7,7,8,15,850.5,79.5,2.65,24.3,591.0,392.69,290.77
2018,7,7,8,30,846.0,88.0,2.7,24.9,632.0,439.21,329.36
2018,7,7,8,45,858.0,91.0,2.75,25.5,675.5,487.52,367.98
2018,7,7,9,0,870.0,94.0,2.8,26.1,719.0,536.03,405.59
2018,7,7,9,15,899.5,87.5,2.85,26.5,764.5,585.79,443.55
2018,7,7,9,30,929.0,81.0,2.9,26.9,810.0,636.7,481.41
2018,7,7,9,45,892.0,105.5,3.0,27.35,830.0,674.05,507.82
2018,7,7,10,0,855.0,130.0,3.1,27.8,850.0,706.82,530.28
2018,7,7,10,15,809.0,162.5,3.15,28.05,862.0,735.29,549.09
2018,7,7,10,30,763.0,195.0,3.2,28.3,874.0,760.7,565.25
2018,7,7,10,45,771.0,195.5,3.25,28.55,895.5,794.43,587.72
2018,7,7,11,0,779.0,196.0,3.3,28.8,917.0,826.92,608.63
2018,7,7,11,15,769.0,204.5,3.35,28.9,925.5,850.25,623.66
2018,7,7,11,30,759.0,213.0,3.4,29.0,934.0,872.32,637.92
2018,7,7,11,45,681.5,264.5,3.45,29.1,915.5,872.16,636.87
2018,7,7,12,0,604.0,316.0,3.5,29.2,897.0,867.07,630.99
2018,7,7,12,15,692.0,256.0,3.55,29.25,921.5,905.38,659.51
2018,7,7,12,30,780.0,196.0,3.6,29.3,946.0,939.82,682.12
2018,7,7,12,45,745.5,217.0,3.65,29.3,929.0,941.48,683.41
2018,7,7,13,0,711.0,238.0,3.7,29.3,912.0,937.92,681.62
2018,7,7,13,15,758.5,205.0,3.75,29.25,914.0,953.04,692.37
2018,7,7,13,30,806.0,172.0,3.8,29.2,916.0,969.26,703.82
2018,7,7,13,45,605.5,270.0,3.85,29.2,821.5,879.39,643.63
2018,7,7,14,0,405.0,368.0,3.9,29.2,727.0,784.57,574.55
2018,7,7,14,15,395.0,356.5,4.0,29.0,697.5,762.75,561.7
2018,7,7,14,30,385.0,345.0,4.1,28.8,668.0,732.14,542.4
2018,7,7,14,45,382.5,332.0,4.15,28.6,642.0,712.8,530.67
2018,7,7,15,0,380.0,319.0,4.2,28.4,616.0,692.18,517.89
2018,7,7,15,15,360.0,304.5,4.2,28.4,574.5,653.04,491.06
2018,7,7,15,30,340.0,290.0,4.2,28.4,533.0,613.54,463.79
2018,7,7,15,45,413.5,244.0,4.3,27.75,521.0,627.6,478.78
2018,7,7,16,0,487.0,198.0,4.4,27.1,509.0,627.15,483.24
2018,7,7,16,15,653.0,137.0,4.4,26.65,520.0,680.72,527.63
2018,7,7,16,30,819.0,76.0,4.4,26.2,531.0,708.59,550.18
2018,7,7,16,45,799.5,72.5,4.4,25.8,482.5,666.64,521.88
2018,7,7,17,0,780.0,69.0,4.4,25.4,434.0,619.9,489.83
2018,7,7,17,15,751.5,65.5,4.35,24.85,384.0,567.35,451.38
2018,7,7,17,30,723.0,62.0,4.3,24.3,334.0,515.74,412.01
2018,7,7,17,45,680.5,58.0,4.2,23.75,284.0,456.94,365.58
2018,7,7,18,0,638.0,54.0,4.1,23.2,234.0,400.81,319.68
2018,7,7,18,15,558.0,50.0,3.95,22.55,185.0,332.55,262.77
2018,7,7,18,30,478.0,46.0,3.8,21.9,136.0,269.0,208.41
2018,7,7,18,45,418.5,37.5,3.7,21.3,99.5,214.92,160.39
2018,7,7,19,0,359.0,29.0,3.6,20.7,63.0,166.55,111.01
2018,7,7,19,15,220.0,18.5,3.55,20.25,36.0,90.54,0.0
2018,7,7,19,30,81.0,8.0,3.5,19.8,9.0,26.84,0.0
2018,7,7,19,45,40.5,4.0,3.5,19.35,4.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.5,18.9,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.45,18.65,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.4,18.4,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.35,18.1,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.25,17.6,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.15,17.15,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.1,16.75,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.05,16.45,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.0,16.15,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.95,15.9,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.9,15.65,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,8,4,45,43.0,4.5,2.85,13.85,5.0,0.0,0.0
2018,7,8,5,0,86.0,9.0,2.9,14.0,10.0,8.85,0.0
2018,7,8,5,15,226.5,19.5,2.95,14.5,38.0,15.61,0.0
2018,7,8,5,30,367.0,30.0,3.0,15.0,66.0,23.23,13.23
2018,7,8,5,45,456.0,37.0,3.0,15.45,107.5,27.05,17.83
2018,7,8,6,0,545.0,44.0,3.0,15.9,149.0,30.7,21.43
2018,7,8,6,15,602.0,49.0,3.0,16.65,196.0,35.58,25.9
2018,7,8,6,30,659.0,54.0,3.0,17.4,243.0,65.02,32.91
2018,7,8,6,45,698.0,58.5,3.05,18.15,293.0,104.27,54.17
2018,7,8,7,0,737.0,63.0,3.1,18.9,343.0,147.7,85.13
2018,7,8,7,15,765.0,66.5,3.1,19.7,393.5,192.34,121.39
2018,7,8,7,30,793.0,70.0,3.1,20.5,444.0,239.87,161.95
2018,7,8,7,45,813.5,72.5,3.15,21.25,493.0,291.5,206.67
2018,7,8,8,0,834.0,75.0,3.2,22.0,542.0,340.54,249.08
2018,7,8,8,15,849.0,77.5,3.2,22.7,588.0,389.1,290.47
2018,7,8,8,30,864.0,80.0,3.2,23.4,634.0,438.51,331.44
2018,7,8,8,45,875.5,82.0,3.25,24.05,677.0,486.51,370.31
2018,7,8,9,0,887.0,84.0,3.3,24.7,720.0,534.64,408.12
2018,7,8,9,15,893.5,87.5,3.35,25.3,758.0,581.27,443.74
2018,7,8,9,30,900.0,91.0,3.4,25.9,796.0,627.22,477.81
2018,7,8,9,45,903.5,94.5,3.4,26.5,828.5,670.36,508.76
2018,7,8,10,0,907.0,98.0,3.4,27.1,861.0,712.21,537.45
2018,7,8,10,15,914.5,99.0,3.45,27.5,890.0,753.17,564.32
2018,7,8,10,30,922.0,100.0,3.5,27.9,919.0,792.77,589.96
2018,7,8,10,45,927.0,100.5,3.55,28.3,941.0,828.38,612.64
2018,7,8,11,0,932.0,101.0,3.6,28.7,963.0,862.13,633.88
2018,7,8,11,15,935.5,101.0,3.65,28.85,977.5,892.1,653.12
2018,7,8,11,30,939.0,101.0,3.7,29.0,992.0,919.83,670.84
2018,7,8,11,45,941.0,101.0,3.75,29.15,999.5,943.84,686.11
2018,7,8,12,0,943.0,101.0,3.8,29.3,1007.0,965.32,699.74
2018,7,8,12,15,941.5,101.5,3.85,29.3,1006.0,981.39,710.33
2018,7,8,12,30,940.0,102.0,3.9,29.3,1005.0,994.65,719.21
2018,7,8,12,45,937.0,102.5,3.95,29.3,997.0,1003.61,725.41
2018,7,8,13,0,934.0,103.0,4.0,29.3,989.0,1009.63,729.84
2018,7,8,13,15,931.5,102.5,4.05,29.25,974.5,1012.16,732.29
2018,7,8,13,30,929.0,102.0,4.1,29.2,960.0,1011.71,732.93
2018,7,8,13,45,924.5,101.0,4.1,29.15,938.0,1005.83,729.87
2018,7,8,14,0,920.0,100.0,4.1,29.1,916.0,997.01,725.04
2018,7,8,14,15,914.5,99.0,4.15,28.95,888.0,984.35,718.38
2018,7,8,14,30,909.0,98.0,4.2,28.8,860.0,968.91,709.97
2018,7,8,14,45,901.5,96.0,4.2,28.65,826.0,947.84,697.6
2018,7,8,15,0,894.0,94.0,4.2,28.5,792.0,924.24,683.57
2018,7,8,15,15,883.5,92.5,4.2,28.5,753.0,896.11,666.07
2018,7,8,15,30,873.0,91.0,4.2,28.5,714.0,865.89,647.11
2018,7,8,15,45,861.5,88.0,4.25,27.95,670.5,831.22,626.56
2018,7,8,16,0,850.0,85.0,4.3,27.4,627.0,794.86,604.53
2018,7,8,16,15,835.5,81.5,4.3,26.95,580.5,754.06,578.58
2018,7,8,16,30,821.0,78.0,4.3,26.5,534.0,712.15,551.42
2018,7,8,16,45,801.0,74.5,4.3,26.1,485.0,669.82,523.34
2018,7,8,17,0,781.0,71.0,4.3,25.7,436.0,622.69,491.1
2018,7,8,17,15,753.0,67.5,4.3,25.05,386.0,570.42,453.16
2018,7,8,17,30,725.0,64.0,4.3,24.4,336.0,519.03,414.28
2018,7,8,17,45,686.5,59.5,4.25,23.75,286.5,461.77,369.32
2018,7,8,18,0,648.0,55.0,4.2,23.1,237.0,406.82,324.53
2018,7,8,18,15,590.5,49.0,4.1,22.35,190.0,346.26,273.73
2018,7,8,18,30,533.0,43.0,4.0,21.6,143.0,288.33,223.53
2018,7,8,18,45,443.0,36.0,3.9,20.85,102.5,222.14,165.94
2018,7,8,19,0,353.0,29.0,3.8,20.1,62.0,164.43,109.39
2018,7,8,19,15,215.5,18.5,3.8,19.55,35.5,89.01,0.0
2018,7,8,19,30,78.0,8.0,3.8,19.0,9.0,26.1,0.0
2018,7,8,19,45,39.0,4.0,3.8,18.5,4.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.75,17.7,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.45,16.6,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.35,16.2,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,9,4,45,42.0,4.5,2.95,13.85,5.0,0.0,0.0
2018,7,9,5,0,84.0,9.0,3.0,14.0,10.0,8.85,0.0
2018,7,9,5,15,224.0,19.0,3.0,14.55,37.0,15.21,0.0
2018,7,9,5,30,364.0,29.0,3.0,15.1,64.0,22.37,12.39
2018,7,9,5,45,454.0,36.0,3.0,15.65,105.0,26.25,17.09
2018,7,9,6,0,544.0,43.0,3.0,16.2,146.0,29.94,20.72
2018,7,9,6,15,601.5,48.0,3.0,16.95,193.5,34.76,25.14
2018,7,9,6,30,659.0,53.0,3.0,17.7,241.0,62.93,31.68
2018,7,9,6,45,698.0,57.5,2.95,18.45,291.0,102.14,52.56
2018,7,9,7,0,737.0,62.0,2.9,19.2,341.0,145.53,83.26
2018,7,9,7,15,765.0,65.0,2.9,20.1,391.0,189.73,118.95
2018,7,9,7,30,793.0,68.0,2.9,21.0,441.0,236.81,158.98
2018,7,9,7,45,813.5,70.5,2.85,21.9,490.0,288.45,203.42
2018,7,9,8,0,834.0,73.0,2.8,22.8,539.0,337.48,245.45
2018,7,9,8,15,849.0,75.5,2.75,23.7,585.0,386.03,286.35
2018,7,9,8,30,864.0,78.0,2.7,24.6,631.0,435.46,326.7
2018,7,9,8,45,876.5,80.0,2.65,25.45,674.5,483.94,365.11
2018,7,9,9,0,889.0,82.0,2.6,26.3,718.0,532.65,402.34
2018,7,9,9,15,896.5,84.0,2.55,27.0,756.0,578.59,436.52
2018,7,9,9,30,904.0,86.0,2.5,27.7,794.0,623.92,469.1
2018,7,9,9,45,907.5,89.0,2.45,28.45,826.0,666.79,498.74
2018,7,9,10,0,911.0,92.0,2.4,29.2,858.0,708.36,525.88
2018,7,9,10,15,916.5,93.0,2.45,29.75,885.5,748.04,550.96
2018,7,9,10,30,922.0,94.0,2.5,30.3,913.0,786.2,574.71
2018,7,9,10,45,926.0,95.5,2.5,30.8,934.5,821.98,596.39
2018,7,9,11,0,930.0,97.0,2.5,31.3,956.0,855.83,616.58
2018,7,9,11,15,933.0,97.0,2.6,31.6,970.5,885.34,635.01
2018,7,9,11,30,936.0,97.0,2.7,31.9,985.0,912.58,651.97
2018,7,9,11,45,938.0,97.5,2.8,32.15,993.0,937.03,667.26
2018,7,9,12,0,940.0,98.0,2.9,32.4,1001.0,958.95,680.96
2018,7,9,12,15,939.5,99.0,3.05,32.5,1001.5,976.41,692.7
2018,7,9,12,30,939.0,100.0,3.2,32.6,1002.0,991.1,702.77
2018,7,9,12,45,937.0,100.5,3.3,32.65,994.5,1001.03,709.7
2018,7,9,13,0,935.0,101.0,3.4,32.7,987.0,1008.03,714.91
2018,7,9,13,15,932.5,100.0,3.5,32.65,972.0,1010.07,717.39
2018,7,9,13,30,930.0,99.0,3.6,32.6,957.0,1009.11,718.1
2018,7,9,13,45,926.0,98.0,3.75,32.5,935.5,1003.71,716.56
2018,7,9,14,0,922.0,97.0,3.9,32.4,914.0,995.36,713.21
2018,7,9,14,15,917.0,95.0,3.95,32.25,886.0,982.09,706.29
2018,7,9,14,30,912.0,93.0,4.0,32.1,858.0,966.01,697.62
2018,7,9,14,45,905.5,91.5,4.1,31.9,824.5,946.33,687.05
2018,7,9,15,0,899.0,90.0,4.2,31.7,791.0,924.1,674.77
2018,7,9,15,15,888.5,88.5,4.2,31.7,752.0,895.85,657.41
2018,7,9,15,30,878.0,87.0,4.2,31.7,713.0,865.48,638.59
2018,7,9,15,45,866.5,84.0,4.35,31.1,669.5,830.65,618.75
2018,7,9,16,0,855.0,81.0,4.5,30.5,626.0,794.11,597.34
2018,7,9,16,15,840.0,77.5,4.5,30.05,579.0,752.72,571.24
2018,7,9,16,30,825.0,74.0,4.5,29.6,532.0,710.24,543.95
2018,7,9,16,45,805.0,71.0,4.55,29.1,483.0,663.91,513.58
2018,7,9,17,0,785.0,68.0,4.6,28.6,434.0,621.57,485.54
2018,7,9,17,15,756.5,64.5,4.5,27.95,384.0,568.82,447.38
2018,7,9,17,30,728.0,61.0,4.4,27.3,334.0,517.0,408.34
2018,7,9,17,45,688.5,56.5,4.35,26.6,284.0,459.08,363.38
2018,7,9,18,0,649.0,52.0,4.3,25.9,234.0,403.58,318.65
2018,7,9,18,15,591.5,47.0,4.15,25.15,187.5,341.8,267.35
2018,7,9,18,30,534.0,42.0,4.0,24.4,141.0,287.27,220.21
2018,7,9,18,45,445.0,35.0,3.9,23.65,101.0,221.48,163.47
2018,7,9,19,0,356.0,28.0,3.8,22.9,61.0,164.16,107.39
2018,7,9,19,15,218.0,18.0,3.75,22.45,35.0,88.9,0.0
2018,7,9,19,30,80.0,8.0,3.7,22.0,9.0,26.51,0.0
2018,7,9,19,45,40.0,4.0,3.65,21.55,4.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.6,21.1,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.55,20.85,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.5,20.6,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.4,20.35,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.3,20.1,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.25,19.9,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.2,19.7,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.0,19.3,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,2.9,19.15,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,2.75,18.85,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,2.7,18.7,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.6,18.55,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.5,18.4,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.45,18.25,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.45,17.9,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.5,17.55,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.8,16.85,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.75,16.4,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,10,4,45,48.0,4.5,2.25,15.35,5.0,0.0,0.0
2018,7,10,5,0,96.0,9.0,2.4,15.6,10.0,8.85,0.0
2018,7,10,5,15,246.5,18.5,2.5,16.15,38.0,14.82,0.0
2018,7,10,5,30,397.0,28.0,2.6,16.7,66.0,21.52,11.48
2018,7,10,5,45,486.5,34.5,2.7,17.2,108.0,25.01,15.89
2018,7,10,6,0,576.0,41.0,2.8,17.7,150.0,30.95,21.45
2018,7,10,6,15,633.0,46.0,2.75,18.45,198.0,33.09,23.49
2018,7,10,6,30,690.0,51.0,2.7,19.2,246.0,61.03,29.77
2018,7,10,6,45,728.5,55.0,2.7,19.95,297.0,101.2,50.53
2018,7,10,7,0,767.0,59.0,2.7,20.7,348.0,145.53,81.48
2018,7,10,7,15,795.0,61.5,2.65,21.7,399.0,190.74,117.64
2018,7,10,7,30,823.0,64.0,2.6,22.7,450.0,243.21,161.64
2018,7,10,7,45,843.5,66.5,2.6,23.7,500.0,291.91,203.49
2018,7,10,8,0,864.0,69.0,2.6,24.7,550.0,342.37,246.37
2018,7,10,8,15,879.5,71.0,2.55,25.4,597.5,392.1,288.14
2018,7,10,8,30,895.0,73.0,2.5,26.1,645.0,442.73,329.4
2018,7,10,8,45,906.5,75.0,2.45,26.8,689.0,492.18,368.48
2018,7,10,9,0,918.0,77.0,2.4,27.5,733.0,541.74,406.28
2018,7,10,9,15,924.5,80.0,2.45,28.05,772.0,589.33,441.96
2018,7,10,9,30,931.0,83.0,2.5,28.6,811.0,636.2,476.04
2018,7,10,9,45,934.0,87.0,2.5,29.1,844.5,680.82,507.42
2018,7,10,10,0,937.0,91.0,2.5,29.6,878.0,724.05,536.24
2018,7,10,10,15,942.5,92.0,2.55,29.9,906.0,764.75,562.41
2018,7,10,10,30,948.0,93.0,2.6,30.2,934.0,803.88,587.26
2018,7,10,10,45,951.5,93.5,2.7,30.55,955.0,839.23,609.6
2018,7,10,11,0,955.0,94.0,2.8,30.9,976.0,872.55,630.48
2018,7,10,11,15,957.0,94.5,2.9,31.0,990.0,902.42,649.68
2018,7,10,11,30,959.0,95.0,3.0,31.1,1004.0,929.91,667.35
2018,7,10,11,45,960.0,96.0,3.1,31.25,1011.5,954.5,683.02
2018,7,10,12,0,961.0,97.0,3.2,31.4,1019.0,976.47,697.05
2018,7,10,12,15,960.5,97.0,3.35,31.3,1018.5,993.34,708.98
2018,7,10,12,30,960.0,97.0,3.5,31.2,1018.0,1007.36,719.21
2018,7,10,12,45,957.5,97.5,3.6,31.15,1010.0,1017.04,726.3
2018,7,10,13,0,955.0,98.0,3.7,31.1,1002.0,1023.73,731.61
2018,7,10,13,15,951.5,97.5,3.8,30.95,986.5,1025.4,734.14
2018,7,10,13,30,948.0,97.0,3.9,30.8,971.0,1024.02,734.85
2018,7,10,13,45,943.0,96.5,4.0,30.6,949.0,1018.15,732.94
2018,7,10,14,0,938.0,96.0,4.1,30.4,927.0,1009.29,729.2
2018,7,10,14,15,932.0,95.0,4.15,30.1,898.5,996.01,722.66
2018,7,10,14,30,926.0,94.0,4.2,29.8,870.0,979.91,714.34
2018,7,10,14,45,918.5,92.5,4.25,29.5,835.5,959.13,702.96
2018,7,10,15,0,911.0,91.0,4.3,29.2,801.0,935.78,689.87
2018,7,10,15,15,901.0,89.0,4.3,29.2,761.5,907.21,672.15
2018,7,10,15,30,891.0,87.0,4.3,29.2,722.0,876.45,652.92
2018,7,10,15,45,878.0,85.0,4.35,28.35,678.0,841.15,632.82
2018,7,10,16,0,865.0,83.0,4.4,27.5,634.0,804.2,611.22
2018,7,10,16,15,849.5,80.5,4.4,27.0,587.0,763.28,585.37
2018,7,10,16,30,834.0,78.0,4.4,26.5,540.0,721.29,558.34
2018,7,10,16,45,813.5,74.5,4.4,25.95,490.5,678.14,530.02
2018,7,10,17,0,793.0,71.0,4.4,25.4,441.0,630.2,497.52
2018,7,10,17,15,764.0,67.5,4.35,24.75,390.0,576.82,458.63
2018,7,10,17,30,735.0,64.0,4.3,24.1,339.0,524.37,418.82
2018,7,10,17,45,694.0,60.0,4.25,23.45,289.0,465.87,372.85
2018,7,10,18,0,653.0,56.0,4.2,22.8,239.0,409.87,327.15
2018,7,10,18,15,592.0,50.5,4.1,22.05,191.0,348.21,275.39
2018,7,10,18,30,531.0,45.0,4.0,21.3,143.0,289.33,224.35
2018,7,10,18,45,436.0,37.5,3.9,20.55,102.0,220.79,164.86
2018,7,10,19,0,341.0,30.0,3.8,19.8,61.0,161.11,106.15
2018,7,10,19,15,205.5,19.0,3.75,19.3,34.5,86.0,0.0
2018,7,10,19,30,70.0,8.0,3.7,18.8,8.0,24.15,0.0
2018,7,10,19,45,35.0,4.0,3.65,18.3,4.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.6,17.8,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.45,16.9,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.35,16.4,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,7,11,4,45,36.5,4.0,1.8,14.05,4.5,0.0,0.0
2018,7,11,5,0,73.0,8.0,1.8,14.3,9.0,7.86,0.0
2018,7,11,5,15,210.5,18.5,1.8,14.85,35.5,14.92,0.0
2018,7,11,5,30,348.0,29.0,1.8,15.4,62.0,22.6,12.26
2018,7,11,5,45,411.0,35.5,1.75,15.95,96.0,25.97,16.8
2018,7,11,6,0,474.0,42.0,1.7,16.5,130.0,29.22,20.06
2018,7,11,6,15,248.0,52.5,1.6,17.15,99.5,37.18,27.26
2018,7,11,6,30,22.0,63.0,1.5,17.8,69.0,59.62,44.14
2018,7,11,6,45,12.5,86.5,1.45,18.4,90.0,82.95,63.43
2018,7,11,7,0,3.0,110.0,1.4,19.0,111.0,103.82,80.67
2018,7,11,7,15,14.5,140.0,1.4,19.65,146.5,133.21,103.64
2018,7,11,7,30,26.0,170.0,1.4,20.3,182.0,159.57,123.79
2018,7,11,7,45,30.5,190.0,1.4,21.0,205.5,180.74,139.8
2018,7,11,8,0,35.0,210.0,1.4,21.7,229.0,202.46,156.04
2018,7,11,8,15,80.0,243.0,1.4,22.35,292.5,250.74,192.06
2018,7,11,8,30,125.0,276.0,1.4,23.0,356.0,299.15,227.83
2018,7,11,8,45,301.0,255.0,1.45,23.65,465.0,366.72,277.98
2018,7,11,9,0,477.0,234.0,1.5,24.3,574.0,450.16,339.98
2018,7,11,9,15,697.0,160.5,1.55,24.85,688.5,528.75,399.06
2018,7,11,9,30,917.0,87.0,1.6,25.4,803.0,630.25,473.59
2018,7,11,9,45,918.5,92.0,1.65,25.95,835.5,674.31,504.15
2018,7,11,10,0,920.0,97.0,1.7,26.5,868.0,716.9,532.93
