Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,4,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,21,4,45,3.0,1.0,1.95,15.9,1.0,0.0,0.0
2018,7,21,5,0,6.0,2.0,2.0,16.0,2.0,0.0,0.0
2018,7,21,5,15,66.5,14.5,2.05,16.4,19.0,14.25,0.0
2018,7,21,5,30,127.0,27.0,2.1,16.8,36.0,21.16,7.15
2018,7,21,5,45,207.5,41.5,2.15,17.2,70.0,31.91,21.28
2018,7,21,6,0,288.0,56.0,2.2,17.6,104.0,42.12,30.95
2018,7,21,6,15,353.0,67.0,2.2,18.15,146.0,49.05,37.39
2018,7,21,6,30,418.0,78.0,2.2,18.7,188.0,61.3,42.19
2018,7,21,6,45,467.5,86.5,2.25,19.25,234.0,93.0,56.66
2018,7,21,7,0,517.0,95.0,2.3,19.8,280.0,128.81,79.41
2018,7,21,7,15,554.0,102.0,2.3,20.35,327.5,166.97,108.12
2018,7,21,7,30,591.0,109.0,2.3,20.9,375.0,209.0,142.15
2018,7,21,7,45,620.0,113.5,2.35,21.45,421.5,250.55,177.2
2018,7,21,8,0,649.0,118.0,2.4,22.0,468.0,294.92,214.75
2018,7,21,8,15,589.0,149.5,2.4,22.55,489.5,334.23,249.36
2018,7,21,8,30,529.0,181.0,2.4,23.1,511.0,368.42,278.36
2018,7,21,8,45,615.5,162.5,2.45,23.6,573.0,416.47,316.26
2018,7,21,9,0,702.0,144.0,2.5,24.1,635.0,472.76,360.05
2018,7,21,9,15,722.0,145.0,2.5,24.55,675.5,517.53,394.34
2018,7,21,9,30,742.0,146.0,2.5,25.0,716.0,565.43,430.01
2018,7,21,9,45,744.0,153.5,2.55,25.4,747.0,605.93,459.59
2018,7,21,10,0,746.0,161.0,2.6,25.8,778.0,645.39,487.74
2018,7,21,10,15,755.5,162.0,2.65,26.15,805.5,682.93,514.28
2018,7,21,10,30,765.0,163.0,2.7,26.5,833.0,719.66,539.76
2018,7,21,10,45,772.0,164.0,2.75,26.85,854.5,753.45,561.75
2018,7,21,11,0,779.0,165.0,2.8,27.2,876.0,785.92,582.65
2018,7,21,11,15,746.5,185.0,2.9,27.4,875.5,801.91,592.93
2018,7,21,11,30,714.0,205.0,3.0,27.6,875.0,815.22,601.57
2018,7,21,11,45,754.5,184.5,3.05,27.8,897.5,849.48,624.06
2018,7,21,12,0,795.0,164.0,3.1,28.0,920.0,883.84,646.34
2018,7,21,12,15,803.5,158.5,3.15,28.05,922.5,902.22,658.37
2018,7,21,12,30,812.0,153.0,3.2,28.1,925.0,918.36,669.1
2018,7,21,12,45,821.0,145.5,3.25,28.15,921.0,926.43,674.63
2018,7,21,13,0,830.0,138.0,3.3,28.2,917.0,935.87,681.22
2018,7,21,13,15,828.5,136.0,3.35,28.1,903.5,938.04,683.54
2018,7,21,13,30,827.0,134.0,3.4,28.0,890.0,937.49,684.24
2018,7,21,13,45,824.0,132.0,3.45,27.9,870.0,932.79,682.32
2018,7,21,14,0,821.0,130.0,3.5,27.8,850.0,925.39,678.74
2018,7,21,14,15,815.5,127.5,3.5,27.6,823.5,912.45,671.55
2018,7,21,14,30,810.0,125.0,3.5,27.4,797.0,896.95,662.75
2018,7,21,14,45,802.0,122.5,3.5,27.2,764.5,882.06,654.41
2018,7,21,15,0,794.0,120.0,3.5,27.0,732.0,859.55,640.95
2018,7,21,15,15,782.0,117.5,3.5,27.0,694.0,831.33,623.1
2018,7,21,15,30,770.0,115.0,3.5,27.0,656.0,801.26,603.93
2018,7,21,15,45,755.0,112.0,3.55,26.45,614.0,766.46,582.83
2018,7,21,16,0,740.0,109.0,3.6,25.9,572.0,730.35,560.48
2018,7,21,16,15,719.5,105.5,3.6,25.45,526.5,688.29,533.05
2018,7,21,16,30,699.0,102.0,3.6,25.0,481.0,648.14,506.56
2018,7,21,16,45,679.5,95.5,3.6,24.6,435.0,602.63,475.22
2018,7,21,17,0,660.0,89.0,3.6,24.2,389.0,557.01,442.11
2018,7,21,17,15,626.0,84.0,3.55,23.65,341.0,504.17,402.49
2018,7,21,17,30,592.0,79.0,3.5,23.1,293.0,452.9,362.88
2018,7,21,17,45,546.5,72.5,3.45,22.5,246.0,395.48,317.18
2018,7,21,18,0,501.0,66.0,3.4,21.9,199.0,341.19,272.47
2018,7,21,18,15,435.5,57.5,3.3,21.4,155.5,278.96,220.0
2018,7,21,18,30,370.0,49.0,3.2,20.9,112.0,222.27,170.95
2018,7,21,18,45,273.5,38.0,3.1,20.4,76.0,156.66,114.31
2018,7,21,19,0,177.0,27.0,3.0,19.9,40.0,99.53,52.28
2018,7,21,19,15,94.5,14.5,2.95,19.55,21.0,39.24,0.0
2018,7,21,19,30,12.0,2.0,2.9,19.2,2.0,0.0,0.0
2018,7,21,19,45,6.0,1.0,2.85,18.9,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.75,18.45,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.65,17.65,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.55,17.35,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.5,17.05,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.5,16.75,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.25,16.25,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.15,16.2,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,22,4,45,5.0,1.0,2.1,16.5,1.0,0.0,0.0
2018,7,22,5,0,10.0,2.0,2.1,16.6,2.0,0.0,0.0
2018,7,22,5,15,95.0,14.0,2.2,16.95,20.5,13.76,0.0
2018,7,22,5,30,180.0,26.0,2.3,17.3,39.0,20.39,5.82
2018,7,22,5,45,270.0,37.0,2.35,17.7,73.0,28.29,18.11
2018,7,22,6,0,360.0,48.0,2.4,18.1,107.0,35.92,25.5
2018,7,22,6,15,301.0,63.0,2.4,18.6,124.0,45.96,34.61
2018,7,22,6,30,242.0,78.0,2.4,19.1,141.0,63.95,46.24
2018,7,22,6,45,194.0,103.0,2.4,19.6,160.5,94.27,66.75
2018,7,22,7,0,146.0,128.0,2.4,20.1,180.0,125.29,92.03
2018,7,22,7,15,242.5,140.0,2.4,20.65,242.0,154.67,111.18
2018,7,22,7,30,339.0,152.0,2.4,21.2,304.0,198.29,142.83
2018,7,22,7,45,483.0,136.0,2.45,21.8,380.5,235.04,168.86
2018,7,22,8,0,627.0,120.0,2.5,22.4,457.0,288.68,210.06
2018,7,22,8,15,701.5,107.5,2.5,22.9,517.5,335.87,248.73
2018,7,22,8,30,776.0,95.0,2.5,23.4,578.0,392.28,294.38
2018,7,22,8,45,785.5,100.0,2.55,23.95,619.0,438.66,332.23
2018,7,22,9,0,795.0,105.0,2.6,24.5,660.0,485.17,369.11
2018,7,22,9,15,753.0,132.5,2.65,24.9,682.5,524.32,399.24
2018,7,22,9,30,711.0,160.0,2.7,25.3,705.0,556.43,423.18
2018,7,22,9,45,712.5,169.0,2.75,25.75,736.5,597.07,452.86
2018,7,22,10,0,714.0,178.0,2.8,26.2,768.0,636.73,481.07
2018,7,22,10,15,697.0,196.0,2.85,26.45,788.0,670.56,504.55
2018,7,22,10,30,680.0,214.0,2.9,26.7,808.0,701.95,525.85
2018,7,22,10,45,750.5,179.0,3.0,26.95,850.0,749.84,560.46
2018,7,22,11,0,821.0,144.0,3.1,27.2,892.0,798.52,592.91
2018,7,22,11,15,844.5,132.0,3.15,27.3,912.5,831.69,614.65
2018,7,22,11,30,868.0,120.0,3.2,27.4,933.0,863.69,635.62
2018,7,22,11,45,870.0,120.0,3.3,27.55,940.5,886.76,650.74
2018,7,22,12,0,872.0,120.0,3.4,27.7,948.0,907.46,664.38
2018,7,22,12,15,873.5,119.0,3.45,27.7,948.5,924.28,675.62
2018,7,22,12,30,875.0,118.0,3.5,27.7,949.0,938.53,685.26
2018,7,22,12,45,875.5,116.0,3.55,27.75,942.0,948.19,691.84
2018,7,22,13,0,876.0,114.0,3.6,27.8,935.0,955.08,696.74
2018,7,22,13,15,873.0,113.5,3.65,27.7,921.0,957.31,699.12
2018,7,22,13,30,870.0,113.0,3.7,27.6,907.0,956.7,699.78
2018,7,22,13,45,866.0,111.5,3.75,27.55,886.0,951.26,697.24
2018,7,22,14,0,862.0,110.0,3.8,27.5,865.0,943.02,692.97
2018,7,22,14,15,855.5,108.5,3.8,27.3,837.5,929.66,685.51
2018,7,22,14,30,849.0,107.0,3.8,27.1,810.0,913.65,676.38
2018,7,22,14,45,841.0,105.0,3.8,26.95,777.0,893.2,664.17
2018,7,22,15,0,833.0,103.0,3.8,26.8,744.0,870.36,650.37
2018,7,22,15,15,821.5,101.0,3.8,26.8,705.5,842.2,632.52
2018,7,22,15,30,810.0,99.0,3.8,26.8,667.0,812.1,613.3
2018,7,22,15,45,796.0,96.0,3.8,26.25,624.5,781.98,595.25
2018,7,22,16,0,782.0,93.0,3.8,25.7,582.0,745.43,572.41
2018,7,22,16,15,764.5,90.0,3.8,25.35,536.5,704.92,545.95
2018,7,22,16,30,747.0,87.0,3.8,25.0,491.0,663.6,518.49
2018,7,22,16,45,723.0,83.0,3.75,24.65,443.0,615.97,485.68
2018,7,22,17,0,699.0,79.0,3.7,24.3,395.0,568.48,451.44
2018,7,22,17,15,666.0,75.0,3.7,23.9,346.5,517.83,413.28
2018,7,22,17,30,633.0,71.0,3.7,23.5,298.0,466.72,373.63
2018,7,22,17,45,588.0,65.5,3.65,23.05,250.5,409.04,327.5
2018,7,22,18,0,543.0,60.0,3.6,22.6,203.0,354.45,282.31
2018,7,22,18,15,478.0,52.5,3.5,22.15,158.5,291.83,229.39
2018,7,22,18,30,413.0,45.0,3.4,21.7,114.0,234.75,179.77
2018,7,22,18,45,317.0,35.5,3.35,21.2,78.0,170.24,123.53
2018,7,22,19,0,221.0,26.0,3.3,20.7,42.0,111.17,55.48
2018,7,22,19,15,118.0,14.0,3.25,20.4,22.0,44.77,0.0
2018,7,22,19,30,15.0,2.0,3.2,20.1,2.0,0.0,0.0
2018,7,22,19,45,7.5,1.0,3.2,19.75,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.2,19.4,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.15,19.2,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.1,18.8,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.1,18.6,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.05,18.45,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.95,18.15,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.85,17.9,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.8,17.65,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.75,17.4,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.7,16.75,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.65,16.3,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,23,4,45,7.5,1.0,2.5,15.55,1.0,0.0,0.0
2018,7,23,5,0,15.0,2.0,2.5,15.6,2.0,0.0,0.0
2018,7,23,5,15,121.5,13.0,2.55,16.05,21.0,12.78,0.0
2018,7,23,5,30,228.0,24.0,2.6,16.5,40.0,19.24,4.26
2018,7,23,5,45,328.0,34.0,2.6,16.9,76.5,26.03,16.21
2018,7,23,6,0,428.0,44.0,2.6,17.3,113.0,32.37,22.48
2018,7,23,6,15,495.0,50.5,2.6,17.95,157.5,35.21,25.29
2018,7,23,6,30,562.0,57.0,2.6,18.6,202.0,42.12,31.48
2018,7,23,6,45,608.5,62.0,2.6,19.25,250.5,77.06,39.74
2018,7,23,7,0,655.0,67.0,2.6,19.9,299.0,116.89,64.14
2018,7,23,7,15,688.5,71.0,2.6,20.55,348.5,161.69,98.08
2018,7,23,7,30,722.0,75.0,2.6,21.2,398.0,206.83,135.19
2018,7,23,7,45,748.0,78.5,2.6,21.9,447.5,253.0,174.73
2018,7,23,8,0,774.0,82.0,2.6,22.6,497.0,301.61,216.42
2018,7,23,8,15,793.5,84.0,2.6,23.25,543.5,348.88,256.81
2018,7,23,8,30,813.0,86.0,2.6,23.9,590.0,401.61,300.39
2018,7,23,8,45,828.5,87.5,2.6,24.55,633.5,449.09,338.95
2018,7,23,9,0,844.0,89.0,2.6,25.2,677.0,497.13,376.79
2018,7,23,9,15,857.0,90.0,2.65,25.75,717.0,543.73,412.73
2018,7,23,9,30,870.0,91.0,2.7,26.3,757.0,590.26,447.58
2018,7,23,9,45,881.0,91.5,2.75,26.85,792.0,634.79,480.07
2018,7,23,10,0,892.0,92.0,2.8,27.4,827.0,678.64,511.24
2018,7,23,10,15,898.5,93.0,2.8,27.8,855.5,718.92,537.77
2018,7,23,10,30,905.0,94.0,2.8,28.2,884.0,757.79,562.65
2018,7,23,10,45,910.0,94.0,2.85,28.6,905.5,792.98,585.03
2018,7,23,11,0,915.0,94.0,2.9,29.0,927.0,826.31,605.99
2018,7,23,11,15,918.0,95.5,2.95,29.2,943.0,857.4,625.82
2018,7,23,11,30,921.0,97.0,3.0,29.4,959.0,886.25,644.1
2018,7,23,11,45,922.0,98.0,3.05,29.6,966.5,910.49,659.33
2018,7,23,12,0,923.0,99.0,3.1,29.8,974.0,932.18,672.93
2018,7,23,12,15,919.0,101.5,3.2,29.85,973.0,948.11,683.6
2018,7,23,12,30,915.0,104.0,3.3,29.9,972.0,961.2,692.56
2018,7,23,12,45,909.0,107.5,3.35,30.0,964.0,970.52,698.71
2018,7,23,13,0,903.0,111.0,3.4,30.1,956.0,976.94,703.11
2018,7,23,13,15,900.0,110.0,3.5,29.9,941.5,978.78,705.88
2018,7,23,13,30,897.0,109.0,3.6,29.7,927.0,977.67,706.88
2018,7,23,13,45,892.5,108.5,3.7,29.5,906.0,972.73,705.48
2018,7,23,14,0,888.0,108.0,3.8,29.3,885.0,964.9,702.31
2018,7,23,14,15,883.0,105.5,3.8,29.05,857.0,951.67,695.21
2018,7,23,14,30,878.0,103.0,3.8,28.8,829.0,935.67,686.38
2018,7,23,14,45,872.0,100.5,3.85,28.55,796.0,916.06,675.47
2018,7,23,15,0,866.0,98.0,3.9,28.3,763.0,893.91,662.86
2018,7,23,15,15,855.0,96.5,3.9,28.3,724.5,866.01,645.41
2018,7,23,15,30,844.0,95.0,3.9,28.3,686.0,836.07,626.54
2018,7,23,15,45,831.5,92.0,3.9,27.8,642.5,801.35,605.46
2018,7,23,16,0,819.0,89.0,3.9,27.3,599.0,765.02,582.99
2018,7,23,16,15,802.0,85.0,3.85,26.95,552.0,727.34,558.71
2018,7,23,16,30,785.0,81.0,3.8,26.6,505.0,683.95,529.96
2018,7,23,16,45,761.5,77.5,3.75,26.25,456.0,635.86,497.27
2018,7,23,17,0,738.0,74.0,3.7,25.9,407.0,587.82,463.37
2018,7,23,17,15,705.0,70.5,3.6,25.4,357.0,534.12,423.29
2018,7,23,17,30,672.0,67.0,3.5,24.9,307.0,481.76,382.98
2018,7,23,17,45,556.0,68.5,3.45,24.4,246.0,394.44,313.9
2018,7,23,18,0,440.0,70.0,3.4,23.9,185.0,313.92,248.64
2018,7,23,18,15,372.5,59.0,3.3,23.2,141.5,248.29,194.23
2018,7,23,18,30,305.0,48.0,3.2,22.5,98.0,191.86,146.13
2018,7,23,18,45,263.0,36.5,3.1,21.85,69.5,150.37,108.27
2018,7,23,19,0,221.0,25.0,3.0,21.2,41.0,109.27,50.78
2018,7,23,19,15,119.0,13.5,3.0,20.75,21.5,44.34,0.0
2018,7,23,19,30,17.0,2.0,3.0,20.3,2.0,0.0,0.0
2018,7,23,19,45,8.5,1.0,3.05,19.85,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.1,19.4,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.1,19.1,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.1,18.8,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.05,18.55,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.0,17.95,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.05,17.75,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.15,17.45,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.2,17.15,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.05,16.85,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.95,16.7,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.85,16.55,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.75,16.4,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.65,16.25,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.6,16.05,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,24,4,45,6.0,1.0,2.65,16.15,1.0,0.0,0.0
2018,7,24,5,0,12.0,2.0,2.7,16.2,2.0,0.0,0.0
2018,7,24,5,15,103.0,13.0,2.75,16.55,19.5,12.78,0.0
2018,7,24,5,30,194.0,24.0,2.8,16.9,37.0,18.82,2.93
2018,7,24,5,45,289.0,35.0,2.8,17.25,72.5,27.15,17.03
2018,7,24,6,0,384.0,46.0,2.8,17.6,108.0,34.37,24.15
2018,7,24,6,15,333.5,62.0,2.8,18.15,129.5,45.36,34.11
2018,7,24,6,30,283.0,78.0,2.8,18.7,151.0,57.32,44.76
2018,7,24,6,45,189.5,98.5,2.75,19.3,152.0,89.46,63.31
2018,7,24,7,0,96.0,119.0,2.7,19.9,153.0,112.35,83.7
2018,7,24,7,15,180.0,131.5,2.7,20.55,207.5,137.18,99.75
2018,7,24,7,30,264.0,144.0,2.7,21.2,262.0,175.12,127.18
2018,7,24,7,45,512.0,116.0,2.65,21.85,378.0,221.81,157.43
2018,7,24,8,0,760.0,88.0,2.6,22.5,494.0,301.13,216.32
2018,7,24,8,15,781.0,90.0,2.6,23.15,541.0,348.27,256.4
2018,7,24,8,30,802.0,92.0,2.6,23.8,588.0,396.99,296.96
2018,7,24,8,45,818.0,94.0,2.6,24.45,632.0,448.68,338.62
2018,7,24,9,0,834.0,96.0,2.6,25.1,676.0,497.0,376.61
2018,7,24,9,15,844.0,99.0,2.65,25.7,715.0,543.42,412.29
2018,7,24,9,30,854.0,102.0,2.7,26.3,754.0,589.54,446.69
2018,7,24,9,45,860.0,105.0,2.75,26.9,787.5,632.67,477.98
2018,7,24,10,0,866.0,108.0,2.8,27.5,821.0,674.77,507.71
2018,7,24,10,15,874.5,108.0,2.85,28.0,849.5,714.67,534.7
2018,7,24,10,30,883.0,108.0,2.9,28.5,878.0,753.34,559.52
2018,7,24,10,45,890.5,108.0,2.95,28.95,901.0,789.84,582.71
2018,7,24,11,0,898.0,108.0,3.0,29.4,924.0,824.69,604.59
2018,7,24,11,15,902.5,108.0,3.05,29.7,939.5,855.24,623.8
2018,7,24,11,30,907.0,108.0,3.1,30.0,955.0,883.65,641.54
2018,7,24,11,45,910.0,107.0,3.15,30.35,963.0,907.52,656.12
2018,7,24,12,0,913.0,106.0,3.2,30.7,971.0,928.93,669.12
2018,7,24,12,15,911.0,107.5,3.3,30.8,970.5,945.62,680.12
2018,7,24,12,30,909.0,109.0,3.4,30.9,970.0,959.54,689.44
2018,7,24,12,45,906.0,110.5,3.45,30.95,963.0,969.7,696.24
2018,7,24,13,0,903.0,112.0,3.5,31.0,956.0,976.99,701.32
2018,7,24,13,15,900.5,111.0,3.55,30.95,941.5,979.33,703.63
2018,7,24,13,30,898.0,110.0,3.6,30.9,927.0,978.73,704.19
2018,7,24,13,45,894.0,109.0,3.7,30.8,906.0,973.76,702.51
2018,7,24,14,0,890.0,108.0,3.8,30.7,885.0,965.89,699.05
2018,7,24,14,15,884.5,106.5,3.85,30.55,857.5,953.23,692.39
2018,7,24,14,30,879.0,105.0,3.9,30.4,830.0,937.81,684.01
2018,7,24,14,45,871.5,103.0,3.9,30.2,796.5,917.36,672.2
2018,7,24,15,0,864.0,101.0,3.9,30.0,763.0,894.42,658.76
2018,7,24,15,15,852.5,99.0,3.9,30.0,723.5,865.59,640.82
2018,7,24,15,30,841.0,97.0,3.9,30.0,684.0,834.74,621.46
2018,7,24,15,45,827.5,94.0,3.95,29.35,640.5,799.28,600.58
2018,7,24,16,0,814.0,91.0,4.0,28.7,597.0,767.07,581.66
2018,7,24,16,15,797.5,87.5,4.0,28.3,550.5,725.74,555.18
2018,7,24,16,30,781.0,84.0,4.0,27.9,504.0,683.45,527.6
2018,7,24,16,45,759.0,80.0,4.0,27.45,455.5,635.99,495.79
2018,7,24,17,0,737.0,76.0,4.0,27.0,407.0,588.46,462.48
2018,7,24,17,15,705.5,71.5,3.95,26.4,357.0,534.59,422.63
2018,7,24,17,30,674.0,67.0,3.9,25.8,307.0,481.93,382.39
2018,7,24,17,45,630.0,62.0,3.9,25.15,258.0,425.8,338.04
2018,7,24,18,0,586.0,57.0,3.9,24.5,209.0,370.53,292.75
2018,7,24,18,15,521.0,50.0,3.8,23.85,163.0,306.72,239.16
2018,7,24,18,30,456.0,43.0,3.7,23.2,117.0,248.43,188.62
2018,7,24,18,45,356.5,33.5,3.65,22.55,79.5,181.02,129.68
2018,7,24,19,0,257.0,24.0,3.6,21.9,42.0,118.35,50.43
2018,7,24,19,15,137.5,13.5,3.55,21.5,22.0,48.92,0.0
2018,7,24,19,30,18.0,3.0,3.5,21.1,2.0,0.0,0.0
2018,7,24,19,45,9.0,1.5,3.5,20.7,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.5,20.3,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.45,20.05,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.4,19.8,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.35,19.55,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.3,19.3,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.25,19.1,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.15,18.7,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.05,18.35,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.75,17.9,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.45,16.75,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.35,16.65,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,25,4,45,9.5,1.5,2.45,16.95,1.0,0.0,0.0
2018,7,25,5,0,19.0,3.0,2.5,17.1,2.0,0.0,0.0
2018,7,25,5,15,143.5,12.5,2.5,17.6,20.5,12.29,0.0
2018,7,25,5,30,268.0,22.0,2.5,18.1,39.0,17.53,1.06
2018,7,25,5,45,371.5,30.5,2.5,18.6,76.5,23.0,13.4
2018,7,25,6,0,475.0,39.0,2.5,19.1,114.0,28.14,18.61
2018,7,25,6,15,540.5,45.0,2.45,19.75,159.5,30.82,21.24
2018,7,25,6,30,606.0,51.0,2.4,20.4,205.0,37.72,27.38
2018,7,25,6,45,649.0,56.0,2.3,21.0,254.0,74.23,36.95
2018,7,25,7,0,692.0,61.0,2.2,21.6,303.0,115.4,61.29
2018,7,25,7,15,723.0,65.0,2.2,22.5,353.0,158.46,93.13
2018,7,25,7,30,754.0,69.0,2.2,23.4,403.0,204.78,130.75
2018,7,25,7,45,776.5,72.0,2.15,24.25,452.0,251.22,170.2
2018,7,25,8,0,799.0,75.0,2.1,25.1,501.0,299.74,211.44
2018,7,25,8,15,816.0,78.5,2.15,26.05,548.5,352.91,255.68
2018,7,25,8,30,833.0,82.0,2.2,27.0,596.0,402.88,296.46
2018,7,25,8,45,846.5,84.0,2.2,27.95,639.5,450.89,334.53
2018,7,25,9,0,860.0,86.0,2.2,28.9,683.0,499.27,371.55
2018,7,25,9,15,868.0,90.0,2.2,29.65,722.5,546.69,406.87
2018,7,25,9,30,876.0,94.0,2.2,30.4,762.0,593.6,440.62
2018,7,25,9,45,880.0,98.0,2.2,31.1,795.0,637.33,471.14
2018,7,25,10,0,884.0,102.0,2.2,31.8,828.0,679.84,499.89
2018,7,25,10,15,890.0,103.0,2.3,32.15,856.0,719.61,526.44
2018,7,25,10,30,896.0,104.0,2.4,32.5,884.0,757.94,550.97
2018,7,25,10,45,899.5,105.5,2.5,32.9,905.5,793.21,573.17
2018,7,25,11,0,903.0,107.0,2.6,33.3,927.0,826.57,593.97
2018,7,25,11,15,906.0,108.5,2.75,33.45,942.5,857.47,614.01
2018,7,25,11,30,909.0,110.0,2.9,33.6,958.0,886.15,632.61
2018,7,25,11,45,910.0,110.5,3.0,33.75,965.5,909.79,647.63
2018,7,25,12,0,911.0,111.0,3.1,33.9,973.0,930.91,661.1
2018,7,25,12,15,912.5,110.0,3.25,33.8,973.5,948.4,673.35
2018,7,25,12,30,914.0,109.0,3.4,33.7,974.0,963.19,683.98
2018,7,25,12,45,914.5,108.0,3.55,33.6,967.5,974.23,692.34
2018,7,25,13,0,915.0,107.0,3.7,33.5,961.0,982.4,698.98
2018,7,25,13,15,912.0,106.5,3.75,33.3,946.5,984.79,701.71
2018,7,25,13,30,909.0,106.0,3.8,33.1,932.0,984.2,702.7
2018,7,25,13,45,904.5,105.0,3.9,32.9,910.5,978.69,700.95
2018,7,25,14,0,900.0,104.0,4.0,32.7,889.0,970.25,697.42
2018,7,25,14,15,894.0,103.0,4.05,32.4,861.5,957.53,691.18
2018,7,25,14,30,888.0,102.0,4.1,32.1,834.0,942.04,683.2
2018,7,25,14,45,879.5,101.0,4.15,31.75,800.0,921.58,672.12
2018,7,25,15,0,871.0,100.0,4.2,31.4,766.0,898.66,659.4
2018,7,25,15,15,859.5,98.0,4.2,31.4,726.5,869.67,641.39
2018,7,25,15,30,848.0,96.0,4.2,31.4,687.0,838.64,621.96
2018,7,25,15,45,833.5,93.5,4.25,30.5,643.0,802.7,601.41
2018,7,25,16,0,819.0,91.0,4.3,29.6,599.0,770.06,582.81
2018,7,25,16,15,800.0,88.0,4.3,28.95,551.5,727.2,555.83
2018,7,25,16,30,781.0,85.0,4.3,28.3,504.0,683.55,527.77
2018,7,25,16,45,757.5,81.5,4.25,27.65,455.0,635.61,495.82
2018,7,25,17,0,734.0,78.0,4.2,27.0,406.0,587.7,462.26
2018,7,25,17,15,696.0,74.0,4.15,26.25,354.5,530.46,419.98
2018,7,25,17,30,658.0,70.0,4.1,25.5,303.0,477.33,379.37
2018,7,25,17,45,614.5,64.5,4.0,24.75,254.5,419.48,333.61
2018,7,25,18,0,571.0,59.0,3.9,24.0,206.0,364.57,288.49
2018,7,25,18,15,504.5,51.5,3.8,23.4,160.5,300.23,234.33
2018,7,25,18,30,438.0,44.0,3.7,22.8,115.0,241.56,183.43
2018,7,25,18,45,331.5,34.5,3.6,22.2,77.5,172.63,123.24
2018,7,25,19,0,225.0,25.0,3.5,21.6,40.0,108.34,40.79
2018,7,25,19,15,119.0,13.5,3.4,21.25,21.0,43.91,0.0
2018,7,25,19,30,13.0,2.0,3.3,20.9,2.0,0.0,0.0
2018,7,25,19,45,6.5,1.0,3.25,20.6,1.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.2,20.3,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.15,20.05,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.1,19.8,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.1,19.2,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.1,18.95,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.1,18.7,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.1,18.3,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.05,18.1,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,2.95,17.35,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.85,17.05,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.8,16.75,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.75,16.45,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.45,16.05,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,7,26,5,15,78.0,11.0,2.2,17.05,16.0,10.81,0.0
2018,7,26,5,30,156.0,22.0,2.2,17.5,32.0,17.24,0.0
2018,7,26,5,45,250.5,35.5,2.2,17.95,67.5,27.31,16.91
2018,7,26,6,0,345.0,49.0,2.2,18.4,103.0,36.89,26.18
2018,7,26,6,15,356.5,62.5,2.15,19.0,136.0,45.94,34.46
2018,7,26,6,30,368.0,76.0,2.1,19.6,169.0,54.49,42.11
2018,7,26,6,45,318.5,99.5,2.05,20.2,193.0,90.19,60.31
2018,7,26,7,0,269.0,123.0,2.0,20.8,217.0,126.77,88.13
2018,7,26,7,15,291.0,140.0,1.9,21.55,256.0,159.19,112.22
2018,7,26,7,30,313.0,157.0,1.8,22.3,295.0,193.94,139.27
2018,7,26,7,45,341.0,172.5,1.75,23.0,339.5,231.23,168.63
2018,7,26,8,0,369.0,188.0,1.7,23.7,384.0,271.32,200.24
2018,7,26,8,15,444.5,189.5,1.7,24.4,447.5,313.98,232.92
2018,7,26,8,30,520.0,191.0,1.7,25.1,511.0,368.29,274.47
2018,7,26,8,45,613.5,175.0,1.7,25.8,579.5,421.03,314.58
2018,7,26,9,0,707.0,159.0,1.7,26.5,648.0,482.26,360.52
2018,7,26,9,15,731.5,158.0,1.75,27.05,690.0,527.98,394.74
2018,7,26,9,30,756.0,157.0,1.8,27.6,732.0,577.48,430.79
2018,7,26,9,45,780.0,152.0,1.85,28.2,769.5,620.94,461.81
2018,7,26,10,0,804.0,147.0,1.9,28.8,807.0,665.03,492.57
2018,7,26,10,15,813.0,149.0,2.0,29.15,836.0,705.47,520.68
2018,7,26,10,30,822.0,151.0,2.1,29.5,865.0,744.92,547.15
2018,7,26,10,45,829.0,151.0,2.25,29.85,887.0,779.81,569.83
2018,7,26,11,0,836.0,151.0,2.4,30.2,909.0,813.2,591.42
2018,7,26,11,15,842.0,151.0,2.5,30.35,925.0,843.02,610.71
2018,7,26,11,30,848.0,151.0,2.6,30.5,941.0,871.49,629.1
2018,7,26,11,45,853.5,149.0,2.75,30.6,950.0,895.64,645.17
2018,7,26,12,0,859.0,147.0,2.9,30.7,959.0,917.59,659.88
2018,7,26,12,15,855.0,150.5,3.0,30.65,958.5,933.78,670.97
2018,7,26,12,30,851.0,154.0,3.1,30.6,958.0,947.35,680.51
2018,7,26,12,45,843.5,156.5,3.2,30.6,948.5,958.41,688.4
2018,7,26,13,0,836.0,159.0,3.3,30.6,939.0,962.79,692.1
2018,7,26,13,15,808.5,171.0,3.35,30.4,915.5,954.92,688.24
2018,7,26,13,30,781.0,183.0,3.4,30.2,892.0,944.29,682.76
2018,7,26,13,45,761.0,190.5,3.45,30.05,867.5,933.7,677.24
2018,7,26,14,0,741.0,198.0,3.5,29.9,843.0,924.71,672.85
2018,7,26,14,15,632.5,240.5,3.55,29.6,778.5,862.95,633.23
2018,7,26,14,30,524.0,283.0,3.6,29.3,714.0,799.01,589.19
2018,7,26,14,45,472.0,289.5,3.65,29.05,665.5,752.84,558.39
2018,7,26,15,0,420.0,296.0,3.7,28.8,617.0,706.72,527.03
2018,7,26,15,15,549.0,230.0,3.7,28.8,626.0,743.14,557.68
2018,7,26,15,30,678.0,164.0,3.7,28.8,635.0,774.9,583.15
2018,7,26,15,45,726.0,136.5,3.75,28.1,611.5,767.95,581.38
2018,7,26,16,0,774.0,109.0,3.8,27.4,588.0,753.17,574.41
2018,7,26,16,15,762.5,102.5,3.8,26.95,542.5,713.62,548.99
2018,7,26,16,30,751.0,96.0,3.8,26.5,497.0,672.83,522.37
2018,7,26,16,45,731.0,90.5,3.75,26.05,449.0,626.15,490.75
2018,7,26,17,0,711.0,85.0,3.7,25.6,401.0,581.63,458.67
2018,7,26,17,15,679.0,79.5,3.7,25.0,351.0,527.48,418.55
2018,7,26,17,30,647.0,74.0,3.7,24.4,301.0,474.67,378.09
2018,7,26,17,45,603.5,67.5,3.65,23.8,252.5,416.13,331.6
2018,7,26,18,0,560.0,61.0,3.6,23.2,204.0,360.53,285.75
2018,7,26,18,15,492.0,53.0,3.55,22.55,158.0,295.5,231.04
2018,7,26,18,30,424.0,45.0,3.5,21.9,112.0,236.28,179.67
2018,7,26,18,45,322.0,35.0,3.45,21.3,75.5,169.15,120.52
2018,7,26,19,0,220.0,25.0,3.4,20.7,39.0,105.67,33.62
2018,7,26,19,15,116.5,13.5,3.4,20.35,20.5,43.05,0.0
2018,7,26,19,30,13.0,2.0,3.4,20.0,2.0,0.0,0.0
2018,7,26,19,45,6.5,1.0,3.4,19.65,1.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.4,19.3,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.4,19.05,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.4,18.8,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.4,18.55,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.4,18.3,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.4,18.1,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.4,17.75,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.4,17.6,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.4,17.4,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.4,17.2,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.4,15.95,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.4,15.85,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.35,15.75,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,27,5,15,53.5,10.0,3.25,15.75,13.0,9.83,0.0
2018,7,27,5,30,107.0,20.0,3.3,16.1,26.0,15.61,0.0
2018,7,27,5,45,184.5,36.0,3.3,16.5,59.0,27.77,17.27
2018,7,27,6,0,262.0,52.0,3.3,16.9,92.0,39.37,28.44
2018,7,27,6,15,286.0,68.0,3.3,17.4,126.5,50.36,38.53
2018,7,27,6,30,310.0,84.0,3.3,17.9,161.0,60.77,47.89
2018,7,27,6,45,311.0,102.0,3.25,18.4,194.5,90.97,61.94
2018,7,27,7,0,312.0,120.0,3.2,18.9,228.0,127.77,88.07
2018,7,27,7,15,314.0,140.0,3.15,19.55,263.5,161.73,114.42
2018,7,27,7,30,316.0,160.0,3.1,20.2,299.0,196.15,142.43
2018,7,27,7,45,337.5,175.0,3.0,20.8,339.5,231.61,171.04
2018,7,27,8,0,359.0,190.0,2.9,21.4,380.0,269.2,201.47
2018,7,27,8,15,396.5,203.5,2.9,21.95,431.5,308.6,232.96
2018,7,27,8,30,434.0,217.0,2.9,22.5,483.0,356.08,270.42
2018,7,27,8,45,547.5,199.0,2.9,23.05,560.5,412.87,314.3
2018,7,27,9,0,661.0,181.0,2.9,23.6,638.0,478.34,364.61
2018,7,27,9,15,695.0,176.5,2.9,24.1,682.0,523.92,399.57
2018,7,27,9,30,729.0,172.0,2.9,24.6,726.0,571.61,435.4
2018,7,27,9,45,765.5,163.0,2.95,25.1,768.5,620.83,471.73
2018,7,27,10,0,802.0,154.0,3.0,25.6,811.0,668.9,506.56
2018,7,27,10,15,812.0,155.5,3.05,26.0,840.5,709.56,535.25
2018,7,27,10,30,822.0,157.0,3.1,26.4,870.0,749.31,562.52
2018,7,27,10,45,830.0,157.0,3.1,26.85,892.5,785.02,585.23
2018,7,27,11,0,838.0,157.0,3.1,27.3,915.0,819.31,606.73
2018,7,27,11,15,844.0,156.5,3.15,27.55,931.0,849.87,626.32
2018,7,27,11,30,850.0,156.0,3.2,27.8,947.0,878.55,644.58
2018,7,27,11,45,856.5,154.0,3.3,28.1,956.5,901.9,659.45
2018,7,27,12,0,863.0,152.0,3.4,28.4,966.0,924.88,674.12
2018,7,27,12,15,867.5,149.5,3.45,28.55,968.0,943.25,685.88
2018,7,27,12,30,872.0,147.0,3.5,28.7,970.0,959.13,696.09
2018,7,27,12,45,876.5,143.0,3.6,28.8,964.5,970.94,704.21
2018,7,27,13,0,881.0,139.0,3.7,28.9,959.0,980.0,710.66
2018,7,27,13,15,878.5,137.5,3.75,28.9,944.5,982.03,712.62
2018,7,27,13,30,876.0,136.0,3.8,28.9,930.0,981.16,712.86
2018,7,27,13,45,872.5,133.5,3.85,28.9,908.5,975.44,710.05
2018,7,27,14,0,869.0,131.0,3.9,28.9,887.0,966.84,705.48
2018,7,27,14,15,864.0,129.0,3.9,28.8,859.5,954.51,698.56
2018,7,27,14,30,859.0,127.0,3.9,28.7,832.0,939.47,689.94
2018,7,27,14,45,853.0,123.0,3.9,28.55,798.5,918.74,677.74
2018,7,27,15,0,847.0,119.0,3.9,28.4,765.0,895.48,663.88
2018,7,27,15,15,834.5,117.0,3.9,28.4,725.0,871.58,649.19
2018,7,27,15,30,822.0,115.0,3.9,28.4,685.0,840.37,629.47
2018,7,27,15,45,807.5,111.5,3.85,27.95,641.0,804.03,606.99
2018,7,27,16,0,793.0,108.0,3.8,27.5,597.0,766.19,583.21
2018,7,27,16,15,773.0,104.0,3.75,27.1,549.0,722.28,554.67
2018,7,27,16,30,753.0,100.0,3.7,26.7,501.0,677.65,525.16
2018,7,27,16,45,725.0,96.0,3.7,26.3,451.0,629.56,492.38
2018,7,27,17,0,697.0,92.0,3.7,25.9,401.0,579.48,456.15
2018,7,27,17,15,653.0,88.0,3.75,25.15,349.0,520.19,412.42
2018,7,27,17,30,609.0,84.0,3.8,24.4,297.0,463.2,368.95
2018,7,27,17,45,548.0,78.5,3.8,23.65,246.5,398.01,317.39
2018,7,27,18,0,487.0,73.0,3.8,22.9,196.0,337.13,267.58
2018,7,27,18,15,390.5,63.0,3.8,22.05,147.5,259.04,202.94
2018,7,27,18,30,294.0,53.0,3.8,21.2,99.0,192.24,146.43
2018,7,27,18,45,206.5,38.5,3.85,20.4,65.0,132.33,93.92
2018,7,27,19,0,119.0,24.0,3.9,19.6,31.0,73.97,16.95
2018,7,27,19,15,61.5,12.5,3.85,19.1,16.0,27.89,0.0
2018,7,27,19,30,4.0,1.0,3.8,18.6,1.0,0.0,0.0
2018,7,27,19,45,2.0,0.5,3.8,18.15,0.5,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.8,17.7,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.75,17.45,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.7,16.95,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.65,16.55,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.55,16.25,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.25,15.75,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,28,5,15,20.0,6.5,1.95,14.95,7.5,6.39,0.0
2018,7,28,5,30,40.0,13.0,2.0,15.4,15.0,11.18,0.0
2018,7,28,5,45,74.5,31.5,2.0,15.85,40.5,26.18,15.89
2018,7,28,6,0,109.0,50.0,2.0,16.3,66.0,40.59,29.55
2018,7,28,6,15,101.0,69.5,1.95,16.8,89.0,58.56,45.78
2018,7,28,6,30,93.0,89.0,1.9,17.3,112.0,73.63,59.24
2018,7,28,6,45,81.0,110.0,1.85,17.8,133.5,95.57,72.36
2018,7,28,7,0,69.0,131.0,1.8,18.3,155.0,121.78,93.13
2018,7,28,7,15,92.5,154.0,1.75,18.9,191.5,149.44,113.98
2018,7,28,7,30,116.0,177.0,1.7,19.5,228.0,175.26,133.44
2018,7,28,7,45,111.5,200.5,1.6,20.1,254.0,201.62,154.4
2018,7,28,8,0,107.0,224.0,1.5,20.7,280.0,232.22,178.3
2018,7,28,8,15,139.0,247.0,1.5,21.3,327.5,265.54,203.24
2018,7,28,8,30,171.0,270.0,1.5,21.9,375.0,306.6,234.0
2018,7,28,8,45,257.0,279.0,1.5,22.45,449.5,358.06,272.18
2018,7,28,9,0,343.0,288.0,1.5,23.0,524.0,421.89,319.36
2018,7,28,9,15,434.5,282.0,1.55,23.5,599.5,479.52,361.95
2018,7,28,9,30,526.0,276.0,1.6,24.0,675.0,548.19,411.99
2018,7,28,9,45,546.5,280.0,1.65,24.55,711.0,589.17,440.9
2018,7,28,10,0,567.0,284.0,1.7,25.1,747.0,630.97,470.0
2018,7,28,10,15,578.0,288.5,1.8,25.55,775.0,667.26,495.14
2018,7,28,10,30,589.0,293.0,1.9,26.0,803.0,703.27,519.72
2018,7,28,10,45,598.5,296.0,2.0,26.45,825.5,735.28,541.29
2018,7,28,11,0,608.0,299.0,2.1,26.9,848.0,767.56,562.76
2018,7,28,11,15,615.5,300.0,2.2,27.35,864.0,795.53,581.13
2018,7,28,11,30,623.0,301.0,2.3,27.8,880.0,822.41,598.63
2018,7,28,11,45,628.0,301.0,2.4,28.2,888.5,844.93,613.22
2018,7,28,12,0,633.0,301.0,2.5,28.6,897.0,865.93,626.78
2018,7,28,12,15,657.5,285.5,2.55,28.85,905.0,888.23,641.85
2018,7,28,12,30,682.0,270.0,2.6,29.1,913.0,909.0,655.9
2018,7,28,12,45,713.0,248.0,2.7,29.35,915.5,927.59,668.57
2018,7,28,13,0,744.0,226.0,2.8,29.6,918.0,943.9,679.33
2018,7,28,13,15,746.0,221.0,2.9,29.6,905.5,947.31,682.54
2018,7,28,13,30,748.0,216.0,3.0,29.6,893.0,948.11,684.27
2018,7,28,13,45,750.0,208.5,3.1,29.55,873.5,943.67,682.85
2018,7,28,14,0,752.0,201.0,3.2,29.5,854.0,936.53,679.78
2018,7,28,14,15,749.0,195.0,3.25,29.35,827.0,923.56,672.91
2018,7,28,14,30,746.0,189.0,3.3,29.2,800.0,908.04,664.45
2018,7,28,14,45,742.0,182.5,3.35,29.0,768.5,888.59,653.54
2018,7,28,15,0,738.0,176.0,3.4,28.8,737.0,866.77,641.05
2018,7,28,15,15,723.5,172.0,3.4,28.8,697.5,836.18,621.8
2018,7,28,15,30,709.0,168.0,3.4,28.8,658.0,803.93,601.37
2018,7,28,15,45,694.0,161.0,3.45,28.2,614.5,766.53,578.84
2018,7,28,16,0,679.0,154.0,3.5,27.6,571.0,727.89,555.05
2018,7,28,16,15,656.5,147.5,3.5,27.15,524.0,682.99,525.21
2018,7,28,16,30,634.0,141.0,3.5,26.7,477.0,637.77,494.28
2018,7,28,16,45,602.0,134.0,3.5,26.25,427.5,585.27,457.15
2018,7,28,17,0,570.0,127.0,3.5,25.8,378.0,533.64,419.69
2018,7,28,17,15,528.0,118.0,3.45,25.1,328.0,472.19,374.0
2018,7,28,17,30,486.0,109.0,3.4,24.4,278.0,416.49,331.26
2018,7,28,17,45,431.5,97.5,3.35,23.65,229.5,354.05,281.9
2018,7,28,18,0,377.0,86.0,3.3,22.9,181.0,295.87,234.43
2018,7,28,18,15,311.5,70.5,3.25,22.15,137.0,232.68,181.8
2018,7,28,18,30,246.0,55.0,3.2,21.4,93.0,175.4,133.06
2018,7,28,18,45,168.5,37.5,3.15,20.65,59.0,117.67,82.56
2018,7,28,19,0,91.0,20.0,3.1,19.9,25.0,59.55,7.01
2018,7,28,19,15,45.5,10.0,3.15,19.5,12.5,21.28,0.0
2018,7,28,19,30,0.0,0.0,3.2,19.1,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,3.2,18.7,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.15,18.05,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.1,17.55,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.05,17.15,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.0,16.85,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,2.95,16.6,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,2.85,16.4,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,2.75,16.2,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,29,5,15,25.5,7.5,2.25,15.85,9.0,7.37,0.0
2018,7,29,5,30,51.0,15.0,2.3,16.1,18.0,12.82,0.0
2018,7,29,5,45,72.5,32.5,2.3,16.3,41.0,26.95,16.32
2018,7,29,6,0,94.0,50.0,2.3,16.5,64.0,42.99,31.55
2018,7,29,6,15,115.0,70.5,2.3,16.85,94.0,59.23,46.31
2018,7,29,6,30,136.0,91.0,2.3,17.2,124.0,75.0,60.45
2018,7,29,6,45,168.5,110.0,2.3,17.55,161.0,98.78,72.94
2018,7,29,7,0,201.0,129.0,2.3,17.9,198.0,122.93,89.01
2018,7,29,7,15,185.0,152.5,2.25,18.4,224.0,156.5,116.08
2018,7,29,7,30,169.0,176.0,2.2,18.9,250.0,184.12,138.93
2018,7,29,7,45,159.5,200.0,2.2,19.4,276.5,212.33,162.01
2018,7,29,8,0,150.0,224.0,2.2,19.9,303.0,239.79,184.18
2018,7,29,8,15,178.5,245.0,2.2,20.55,347.5,276.86,212.57
2018,7,29,8,30,207.0,266.0,2.2,21.2,392.0,316.76,242.91
2018,7,29,8,45,303.0,267.0,2.15,21.85,467.0,367.26,280.75
2018,7,29,9,0,399.0,268.0,2.1,22.5,542.0,427.14,325.59
2018,7,29,9,15,486.5,255.0,2.15,22.95,609.0,482.3,367.2
2018,7,29,9,30,574.0,242.0,2.2,23.4,676.0,544.45,413.54
2018,7,29,9,45,620.5,233.0,2.25,23.85,722.0,590.64,447.48
2018,7,29,10,0,667.0,224.0,2.3,24.3,768.0,640.13,483.27
2018,7,29,10,15,682.0,224.5,2.35,24.45,798.0,678.95,511.05
2018,7,29,10,30,697.0,225.0,2.4,24.6,828.0,717.55,538.3
2018,7,29,10,45,696.5,230.5,2.45,24.7,846.0,748.54,559.74
2018,7,29,11,0,696.0,236.0,2.5,24.8,864.0,777.99,579.89
2018,7,29,11,15,721.5,227.0,2.6,24.75,887.5,813.54,605.37
2018,7,29,11,30,747.0,218.0,2.7,24.7,911.0,848.5,629.39
2018,7,29,11,45,686.5,250.0,2.75,24.65,891.0,846.76,627.68
2018,7,29,12,0,626.0,282.0,2.8,24.6,871.0,840.72,622.43
2018,7,29,12,15,640.0,274.5,2.85,24.5,876.5,860.8,637.14
2018,7,29,12,30,654.0,267.0,2.9,24.4,882.0,879.24,650.56
2018,7,29,12,45,677.0,254.0,3.0,24.3,886.5,898.83,665.44
2018,7,29,13,0,700.0,241.0,3.1,24.2,891.0,916.38,678.23
2018,7,29,13,15,616.5,280.5,3.15,24.1,846.5,882.9,654.85
2018,7,29,13,30,533.0,320.0,3.2,24.0,802.0,846.59,628.93
2018,7,29,13,45,537.5,312.0,3.25,23.9,788.0,844.89,629.37
2018,7,29,14,0,542.0,304.0,3.3,23.8,774.0,841.13,628.2
2018,7,29,14,15,546.0,289.5,3.35,23.65,749.5,828.05,621.03
2018,7,29,14,30,550.0,275.0,3.4,23.5,725.0,812.78,612.42
2018,7,29,14,45,517.5,271.5,3.45,23.35,680.5,773.64,586.17
2018,7,29,15,0,485.0,268.0,3.5,23.2,636.0,733.76,559.21
2018,7,29,15,15,346.0,288.5,3.5,23.2,544.0,617.3,473.7
2018,7,29,15,30,207.0,309.0,3.5,23.2,452.0,506.33,390.09
2018,7,29,15,45,207.0,287.0,3.6,22.8,422.0,478.98,372.14
2018,7,29,16,0,207.0,265.0,3.7,22.4,392.0,450.85,352.91
2018,7,29,16,15,190.5,244.5,3.7,22.15,354.0,411.06,323.67
2018,7,29,16,30,174.0,224.0,3.7,21.9,316.0,371.74,294.37
2018,7,29,16,45,176.0,194.0,3.75,21.6,279.0,334.93,267.19
2018,7,29,17,0,178.0,164.0,3.8,21.3,242.0,297.24,238.68
2018,7,29,17,15,333.0,132.0,3.8,20.9,255.0,358.42,290.36
2018,7,29,17,30,488.0,100.0,3.8,20.5,268.0,406.28,329.4
2018,7,29,17,45,437.5,91.0,3.75,20.05,223.0,348.83,282.17
2018,7,29,18,0,387.0,82.0,3.7,19.6,178.0,295.32,237.2
2018,7,29,18,15,318.0,67.5,3.6,19.2,134.5,231.38,182.8
2018,7,29,18,30,249.0,53.0,3.5,18.8,91.0,173.73,132.88
2018,7,29,18,45,168.5,36.0,3.4,18.4,57.5,115.56,81.06
2018,7,29,19,0,88.0,19.0,3.3,18.0,24.0,56.76,0.0
2018,7,29,19,15,44.0,9.5,3.25,17.75,12.0,20.32,0.0
2018,7,29,19,30,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.15,17.3,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.1,16.55,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.1,16.25,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.05,15.8,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,2.95,15.75,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,30,5,15,15.5,5.5,2.55,14.95,6.5,5.41,0.0
2018,7,30,5,30,31.0,11.0,2.6,15.2,13.0,9.5,0.0
2018,7,30,5,45,65.5,29.5,2.6,15.45,38.0,24.59,14.28
2018,7,30,6,0,100.0,48.0,2.6,15.7,63.0,39.05,28.21
2018,7,30,6,15,101.5,68.5,2.55,16.15,88.5,57.72,45.1
2018,7,30,6,30,103.0,89.0,2.5,16.6,114.0,73.52,59.29
2018,7,30,6,45,106.5,110.0,2.45,17.1,141.0,95.78,72.3
2018,7,30,7,0,110.0,131.0,2.4,17.6,168.0,120.44,90.78
2018,7,30,7,15,153.5,153.0,2.35,18.25,214.0,151.97,113.84
2018,7,30,7,30,197.0,175.0,2.3,18.9,260.0,188.05,141.0
2018,7,30,7,45,238.5,191.5,2.2,19.5,307.5,219.06,164.64
2018,7,30,8,0,280.0,208.0,2.1,20.1,355.0,258.89,195.61
2018,7,30,8,15,318.0,227.5,2.1,20.8,409.5,304.12,230.82
2018,7,30,8,30,356.0,247.0,2.1,21.5,464.0,353.05,268.51
2018,7,30,8,45,405.5,259.0,2.05,22.2,523.5,404.12,307.15
2018,7,30,9,0,455.0,271.0,2.0,22.9,583.0,455.81,345.66
2018,7,30,9,15,472.5,280.5,2.1,23.45,621.5,496.49,376.03
2018,7,30,9,30,490.0,290.0,2.2,24.0,660.0,538.21,406.62
2018,7,30,9,45,503.5,296.0,2.25,24.55,691.5,575.25,433.13
2018,7,30,10,0,517.0,302.0,2.3,25.1,723.0,612.65,459.39
2018,7,30,10,15,529.5,307.5,2.35,25.45,752.0,649.11,484.87
2018,7,30,10,30,542.0,313.0,2.4,25.8,781.0,685.53,509.91
2018,7,30,10,45,552.0,316.0,2.5,26.15,803.0,717.54,531.86
2018,7,30,11,0,562.0,319.0,2.6,26.5,825.0,749.0,553.2
2018,7,30,11,15,569.5,320.0,2.65,26.75,840.5,775.83,571.14
2018,7,30,11,30,577.0,321.0,2.7,27.0,856.0,801.64,588.27
2018,7,30,11,45,577.5,323.5,2.75,27.2,862.5,821.61,601.34
2018,7,30,12,0,578.0,326.0,2.8,27.4,869.0,840.02,613.35
2018,7,30,12,15,605.5,308.0,2.85,27.6,877.0,860.74,627.91
2018,7,30,12,30,633.0,290.0,2.9,27.8,885.0,881.33,642.31
2018,7,30,12,45,683.0,258.0,2.95,28.0,895.5,907.54,661.17
2018,7,30,13,0,733.0,226.0,3.0,28.2,906.0,931.61,676.9
2018,7,30,13,15,730.5,223.0,3.0,28.2,891.5,932.72,677.8
2018,7,30,13,30,728.0,220.0,3.0,28.2,877.0,931.26,677.33
2018,7,30,13,45,723.0,216.5,3.05,28.15,855.5,924.37,673.9
2018,7,30,14,0,718.0,213.0,3.1,28.1,834.0,914.95,668.96
2018,7,30,14,15,707.5,210.5,3.1,27.95,805.5,898.98,659.68
2018,7,30,14,30,697.0,208.0,3.1,27.8,777.0,880.75,649.0
2018,7,30,14,45,682.5,205.0,3.1,27.6,742.5,856.23,634.24
2018,7,30,15,0,668.0,202.0,3.1,27.4,708.0,829.85,618.22
2018,7,30,15,15,649.0,197.0,3.1,27.4,667.0,795.74,596.29
2018,7,30,15,30,630.0,192.0,3.1,27.4,626.0,760.33,572.9
2018,7,30,15,45,604.5,188.5,3.15,26.85,582.5,720.07,547.1
2018,7,30,16,0,579.0,185.0,3.2,26.3,539.0,676.15,518.27
2018,7,30,16,15,538.0,181.5,3.2,25.8,489.5,623.95,482.2
2018,7,30,16,30,497.0,178.0,3.2,25.3,440.0,573.02,446.28
2018,7,30,16,45,454.5,169.0,3.2,24.8,390.0,516.57,405.51
2018,7,30,17,0,412.0,160.0,3.2,24.3,340.0,462.22,365.31
2018,7,30,17,15,369.0,145.0,3.2,23.5,291.0,403.29,321.02
2018,7,30,17,30,326.0,130.0,3.2,22.7,242.0,339.77,271.91
2018,7,30,17,45,276.0,111.0,3.2,21.9,195.0,278.8,223.26
2018,7,30,18,0,226.0,92.0,3.2,21.1,148.0,221.78,176.49
2018,7,30,18,15,179.5,70.0,3.2,20.45,108.0,166.52,130.15
2018,7,30,18,30,133.0,48.0,3.2,19.8,68.0,114.78,86.2
2018,7,30,18,45,87.5,30.0,3.15,19.1,41.0,72.29,48.51
2018,7,30,19,0,42.0,12.0,3.1,18.4,14.0,28.53,0.0
2018,7,30,19,15,21.0,6.0,3.1,18.05,7.0,11.1,0.0
2018,7,30,19,30,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.1,16.15,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
