Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,13,45,901.0,106.5,3.0,24.8,834.0,915.08,679.24
2018,8,29,14,0,896.0,106.0,3.0,24.7,811.0,905.72,674.15
2018,8,29,14,15,887.5,104.5,3.0,24.5,779.5,889.29,664.67
2018,8,29,14,30,879.0,103.0,3.0,24.3,748.0,870.08,653.4
2018,8,29,14,45,867.0,101.5,3.0,24.05,710.5,845.28,638.45
2018,8,29,15,0,855.0,100.0,3.0,23.8,673.0,818.1,621.84
2018,8,29,15,15,840.0,97.0,3.0,23.8,630.0,789.28,603.42
2018,8,29,15,30,825.0,94.0,3.0,23.8,587.0,753.97,580.29
2018,8,29,15,45,804.0,91.5,2.9,23.1,539.5,713.08,553.98
2018,8,29,16,0,783.0,89.0,2.8,22.4,492.0,671.11,526.47
2018,8,29,16,15,754.0,86.0,2.75,22.0,442.0,622.31,492.59
2018,8,29,16,30,725.0,83.0,2.7,21.6,392.0,575.93,458.47
2018,8,29,16,45,685.0,78.5,2.65,21.15,340.0,519.39,415.7
2018,8,29,17,0,645.0,74.0,2.6,20.7,288.0,464.47,372.76
2018,8,29,17,15,587.5,67.5,2.5,20.15,236.5,400.02,320.84
2018,8,29,17,30,530.0,61.0,2.4,19.6,185.0,339.4,270.19
2018,8,29,17,45,445.0,51.5,2.3,19.1,137.5,267.75,209.31
2018,8,29,18,0,360.0,42.0,2.2,18.6,90.0,203.32,152.85
2018,8,29,18,15,239.0,29.0,2.1,18.2,55.0,130.15,80.16
2018,8,29,18,30,118.0,16.0,2.0,17.8,20.0,49.71,0.0
2018,8,29,18,45,59.0,8.0,1.9,17.4,10.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.75,16.8,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.65,16.45,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.55,16.2,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,8,30,5,15,3.5,0.5,1.25,15.1,0.5,0.0,0.0
2018,8,30,5,30,7.0,1.0,1.3,15.5,1.0,0.0,0.0
2018,8,30,5,45,7.0,4.0,1.35,15.9,4.0,3.93,0.0
2018,8,30,6,0,7.0,7.0,1.4,16.3,7.0,6.8,0.0
2018,8,30,6,15,3.5,11.0,1.4,16.7,11.0,10.69,3.36
2018,8,30,6,30,0.0,15.0,1.4,17.1,15.0,14.46,6.98
2018,8,30,6,45,0.0,22.0,1.4,17.5,22.0,21.22,13.1
2018,8,30,7,0,0.0,29.0,1.4,17.9,29.0,27.98,19.16
2018,8,30,7,15,0.0,36.5,1.35,18.15,36.5,35.24,24.14
2018,8,30,7,30,0.0,44.0,1.3,18.4,44.0,42.49,30.17
2018,8,30,7,45,0.0,59.0,1.2,18.7,59.0,57.01,42.15
2018,8,30,8,0,0.0,74.0,1.1,19.0,74.0,71.55,53.95
2018,8,30,8,15,0.5,100.0,1.05,19.35,100.5,96.34,73.91
2018,8,30,8,30,1.0,126.0,1.0,19.7,127.0,120.84,93.27
2018,8,30,8,45,1.0,138.0,0.95,20.1,139.0,132.35,101.95
2018,8,30,9,0,1.0,150.0,0.9,20.5,151.0,143.88,110.58
2018,8,30,9,15,3.0,163.0,0.95,20.85,165.0,157.3,120.68
2018,8,30,9,30,5.0,176.0,1.0,21.2,179.0,170.93,130.88
2018,8,30,9,45,10.0,202.0,1.0,21.55,209.0,198.57,151.83
2018,8,30,10,0,15.0,228.0,1.0,21.9,239.0,226.72,172.85
2018,8,30,10,15,22.0,259.5,1.1,22.2,276.5,261.78,199.04
2018,8,30,10,30,29.0,291.0,1.2,22.5,314.0,295.42,223.87
2018,8,30,10,45,60.0,317.5,1.3,22.85,367.0,344.3,260.32
2018,8,30,11,0,91.0,344.0,1.4,23.2,420.0,395.44,297.9
2018,8,30,11,15,116.0,359.5,1.5,23.45,458.0,433.77,325.83
2018,8,30,11,30,141.0,375.0,1.6,23.7,496.0,473.9,354.91
2018,8,30,11,45,179.5,361.5,1.7,23.95,517.0,498.23,373.3
2018,8,30,12,0,218.0,348.0,1.8,24.2,538.0,525.3,393.68
2018,8,30,12,15,401.0,299.5,1.9,24.35,648.0,643.3,481.85
2018,8,30,12,30,584.0,251.0,2.0,24.5,758.0,763.35,568.36
2018,8,30,12,45,726.0,191.5,2.05,24.65,815.0,837.41,619.7
2018,8,30,13,0,868.0,132.0,2.1,24.8,872.0,904.27,663.73
2018,8,30,13,15,873.5,126.0,2.15,24.85,858.5,907.84,666.23
2018,8,30,13,30,879.0,120.0,2.2,24.9,845.0,908.34,667.47
2018,8,30,13,45,873.0,118.5,2.3,24.95,820.5,900.22,663.62
2018,8,30,14,0,867.0,117.0,2.4,25.0,796.0,889.17,657.95
2018,8,30,14,15,857.5,115.5,2.5,24.95,764.5,872.23,648.64
2018,8,30,14,30,848.0,114.0,2.6,24.9,733.0,857.26,640.69
2018,8,30,14,45,835.5,112.0,2.65,24.85,695.5,832.15,625.45
2018,8,30,15,0,823.0,110.0,2.7,24.8,658.0,804.72,608.61
2018,8,30,15,15,807.0,107.0,2.7,24.8,615.5,771.27,587.05
2018,8,30,15,30,791.0,104.0,2.7,24.8,573.0,736.06,564.09
2018,8,30,15,45,767.5,101.5,2.9,24.3,526.0,694.28,538.2
2018,8,30,16,0,744.0,99.0,3.1,23.8,479.0,654.12,512.75
2018,8,30,16,15,711.0,95.5,3.2,23.35,428.5,603.61,477.15
2018,8,30,16,30,678.0,92.0,3.3,22.9,378.0,553.55,440.62
2018,8,30,16,45,634.5,87.0,3.35,22.45,326.5,496.2,397.12
2018,8,30,17,0,591.0,82.0,3.4,22.0,275.0,440.77,353.66
2018,8,30,17,15,532.0,74.0,3.45,21.3,224.5,376.21,301.75
2018,8,30,17,30,473.0,66.0,3.5,20.6,174.0,315.63,251.19
2018,8,30,17,45,387.5,55.0,3.5,19.95,128.5,244.88,191.08
2018,8,30,18,0,302.0,44.0,3.5,19.3,83.0,181.93,135.97
2018,8,30,18,15,190.5,29.0,3.45,18.8,49.5,112.29,64.1
2018,8,30,18,30,79.0,14.0,3.4,18.3,16.0,36.18,0.0
2018,8,30,18,45,39.5,7.0,3.35,17.75,8.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.25,16.95,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,2.9,15.95,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.75,15.6,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,31,5,45,30.5,8.5,1.9,15.15,10.5,8.36,0.0
2018,8,31,6,0,61.0,17.0,2.0,15.6,21.0,14.48,0.0
2018,8,31,6,15,151.5,34.5,2.0,16.15,56.0,26.32,16.44
2018,8,31,6,30,242.0,52.0,2.0,16.7,91.0,39.0,28.32
2018,8,31,6,45,162.0,65.0,1.95,17.2,95.5,51.84,39.97
2018,8,31,7,0,82.0,78.0,1.9,17.7,100.0,66.46,52.96
2018,8,31,7,15,41.0,91.0,1.8,18.35,102.0,84.89,64.25
2018,8,31,7,30,0.0,104.0,1.7,19.0,104.0,97.79,75.92
2018,8,31,7,45,5.0,125.5,1.6,19.6,128.0,118.48,92.21
2018,8,31,8,0,10.0,147.0,1.5,20.2,152.0,139.82,108.73
2018,8,31,8,15,38.0,182.0,1.4,20.95,202.5,175.28,135.45
2018,8,31,8,30,66.0,217.0,1.3,21.7,253.0,217.39,167.11
2018,8,31,8,45,189.5,232.5,1.25,22.45,347.5,276.83,210.45
2018,8,31,9,0,313.0,248.0,1.2,23.2,442.0,348.15,262.98
2018,8,31,9,15,543.0,189.0,1.1,23.9,552.0,415.29,312.39
2018,8,31,9,30,773.0,130.0,1.0,24.6,662.0,506.18,379.05
2018,8,31,9,45,818.5,118.0,0.95,25.35,707.0,554.99,414.04
2018,8,31,10,0,864.0,106.0,0.9,26.1,752.0,608.35,451.34
2018,8,31,10,15,872.5,107.0,0.9,26.6,781.0,649.55,479.71
2018,8,31,10,30,881.0,108.0,0.9,27.1,810.0,689.39,506.47
2018,8,31,10,45,888.0,108.0,0.95,27.65,832.0,725.71,529.91
2018,8,31,11,0,895.0,108.0,1.0,28.2,854.0,760.19,551.12
2018,8,31,11,15,899.0,108.5,1.2,28.45,868.5,790.86,572.15
2018,8,31,11,30,903.0,109.0,1.4,28.7,883.0,819.2,591.62
2018,8,31,11,45,905.0,108.5,1.6,29.0,889.0,842.49,607.65
2018,8,31,12,0,907.0,108.0,1.8,29.3,895.0,863.1,621.95
2018,8,31,12,15,910.0,107.0,2.0,29.35,895.5,881.28,635.31
2018,8,31,12,30,913.0,106.0,2.2,29.4,896.0,896.61,646.88
2018,8,31,12,45,915.0,103.5,2.4,29.5,888.0,906.6,654.92
2018,8,31,13,0,917.0,101.0,2.6,29.6,880.0,913.52,661.06
2018,8,31,13,15,914.5,99.5,2.8,29.5,863.5,914.38,663.84
2018,8,31,13,30,912.0,98.0,3.0,29.4,847.0,912.1,664.63
2018,8,31,13,45,907.0,97.5,3.15,29.3,823.5,905.54,662.34
2018,8,31,14,0,902.0,97.0,3.3,29.2,800.0,895.94,658.1
2018,8,31,14,15,895.5,95.0,3.45,28.95,769.5,880.47,650.35
2018,8,31,14,30,889.0,93.0,3.6,28.7,739.0,862.13,640.68
2018,8,31,14,45,878.5,91.0,3.7,28.45,701.5,837.7,626.54
2018,8,31,15,0,868.0,89.0,3.8,28.2,664.0,810.81,610.62
2018,8,31,15,15,853.5,86.5,3.8,28.2,621.0,777.89,589.34
2018,8,31,15,30,839.0,84.0,3.8,28.2,578.0,743.07,566.59
2018,8,31,15,45,822.0,81.0,3.95,27.35,532.0,708.53,546.18
2018,8,31,16,0,805.0,78.0,4.1,26.5,486.0,668.26,521.03
2018,8,31,16,15,781.0,74.5,4.1,25.9,436.5,621.6,489.45
2018,8,31,16,30,757.0,71.0,4.1,25.3,387.0,574.61,455.29
2018,8,31,16,45,721.5,67.0,4.05,24.75,335.5,520.11,414.0
2018,8,31,17,0,686.0,63.0,4.0,24.2,284.0,466.75,372.14
2018,8,31,17,15,631.0,57.5,3.9,23.35,232.5,405.75,322.96
2018,8,31,17,30,576.0,52.0,3.8,22.5,181.0,346.15,273.04
2018,8,31,17,45,489.0,44.0,3.7,21.7,133.5,274.12,211.75
2018,8,31,18,0,402.0,36.0,3.6,20.9,86.0,209.65,154.57
2018,8,31,18,15,259.0,25.0,3.55,20.25,51.5,127.88,65.4
2018,8,31,18,30,116.0,14.0,3.5,19.6,17.0,46.2,0.0
2018,8,31,18,45,58.0,7.0,3.4,19.0,8.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.3,18.4,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.25,18.1,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.15,17.55,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.05,17.15,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.95,16.85,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.65,16.3,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,9,1,5,45,64.0,11.0,1.75,15.9,15.0,10.81,0.0
2018,9,1,6,0,128.0,22.0,1.8,16.4,30.0,17.26,0.0
2018,9,1,6,15,215.5,39.0,1.8,16.95,67.0,30.14,19.44
2018,9,1,6,30,303.0,56.0,1.8,17.5,104.0,42.4,31.11
2018,9,1,6,45,362.0,70.5,1.8,18.1,149.0,52.02,39.95
2018,9,1,7,0,421.0,85.0,1.8,18.7,194.0,61.58,48.48
2018,9,1,7,15,467.0,97.0,1.65,19.4,243.0,97.8,61.58
2018,9,1,7,30,513.0,109.0,1.5,20.1,292.0,138.84,87.69
2018,9,1,7,45,543.5,120.5,1.4,20.8,341.0,181.81,119.99
2018,9,1,8,0,574.0,132.0,1.3,21.5,390.0,227.76,156.8
2018,9,1,8,15,601.0,140.0,1.25,22.2,437.5,272.47,193.58
2018,9,1,8,30,628.0,148.0,1.2,22.9,485.0,319.64,232.17
2018,9,1,8,45,649.5,155.0,1.15,23.6,530.0,366.17,269.73
2018,9,1,9,0,671.0,162.0,1.1,24.3,575.0,414.19,307.37
2018,9,1,9,15,692.0,165.0,1.2,24.8,616.0,459.63,342.98
2018,9,1,9,30,713.0,168.0,1.3,25.3,657.0,506.03,378.45
2018,9,1,9,45,730.5,169.5,1.4,25.8,693.0,549.87,411.27
2018,9,1,10,0,748.0,171.0,1.5,26.3,729.0,593.85,443.44
2018,9,1,10,15,759.0,172.5,1.6,26.65,757.0,633.68,472.25
2018,9,1,10,30,770.0,174.0,1.7,27.0,785.0,672.68,499.94
2018,9,1,10,45,779.0,174.5,1.85,27.35,807.5,709.39,525.92
2018,9,1,11,0,788.0,175.0,2.0,27.7,830.0,743.25,549.63
2018,9,1,11,15,794.0,176.0,2.15,27.9,845.0,773.76,570.92
2018,9,1,11,30,800.0,177.0,2.3,28.1,860.0,802.4,590.17
2018,9,1,11,45,803.5,176.5,2.45,28.35,867.0,825.54,605.63
2018,9,1,12,0,807.0,176.0,2.6,28.6,874.0,846.37,619.62
2018,9,1,12,15,803.5,177.5,2.7,28.65,871.5,860.84,629.61
2018,9,1,12,30,800.0,179.0,2.8,28.7,869.0,872.62,637.96
2018,9,1,12,45,793.5,180.5,2.95,28.75,858.5,879.05,643.23
2018,9,1,13,0,787.0,182.0,3.1,28.8,848.0,882.7,646.78
2018,9,1,13,15,785.5,178.0,3.15,28.7,831.5,882.43,647.61
2018,9,1,13,30,784.0,174.0,3.2,28.6,815.0,879.35,646.72
2018,9,1,13,45,781.0,169.0,3.25,28.55,791.5,871.13,642.38
2018,9,1,14,0,778.0,164.0,3.3,28.5,768.0,860.12,636.3
2018,9,1,14,15,771.5,159.0,3.35,28.3,737.5,846.34,628.82
2018,9,1,14,30,765.0,154.0,3.4,28.1,707.0,827.1,617.67
2018,9,1,14,45,756.5,148.5,3.4,27.9,671.5,803.18,603.08
2018,9,1,15,0,748.0,143.0,3.4,27.7,636.0,776.97,586.88
2018,9,1,15,15,729.5,139.0,3.4,27.7,593.5,742.4,564.27
2018,9,1,15,30,711.0,135.0,3.4,27.7,551.0,706.37,540.49
2018,9,1,15,45,691.5,128.5,3.45,26.95,505.0,665.63,514.22
2018,9,1,16,0,672.0,122.0,3.5,26.2,459.0,623.96,486.27
2018,9,1,16,15,646.0,114.0,3.5,25.6,410.5,575.61,452.1
2018,9,1,16,30,620.0,106.0,3.5,25.0,362.0,527.31,416.96
2018,9,1,16,45,580.5,97.5,3.5,24.35,311.5,470.77,374.35
2018,9,1,17,0,541.0,89.0,3.5,23.7,261.0,415.93,331.6
2018,9,1,17,15,482.5,79.0,3.45,22.9,211.5,351.81,280.08
2018,9,1,17,30,424.0,69.0,3.4,22.1,162.0,290.62,229.22
2018,9,1,17,45,334.0,55.5,3.35,21.25,116.5,219.06,168.97
2018,9,1,18,0,244.0,42.0,3.3,20.4,71.0,155.94,114.11
2018,9,1,18,15,149.5,26.5,3.25,19.8,41.5,92.14,38.87
2018,9,1,18,30,55.0,11.0,3.2,19.2,12.0,25.96,0.0
2018,9,1,18,45,27.5,5.5,3.2,18.65,6.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.15,17.2,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,2,5,45,53.0,10.5,1.15,15.05,13.5,10.32,0.0
2018,9,2,6,0,106.0,21.0,1.1,15.5,27.0,16.47,0.0
2018,9,2,6,15,197.0,38.0,1.05,16.05,63.5,29.39,18.78
2018,9,2,6,30,288.0,55.0,1.0,16.6,100.0,41.68,30.59
2018,9,2,6,45,359.0,68.0,0.95,17.2,146.0,50.14,38.46
2018,9,2,7,0,430.0,81.0,0.9,17.8,192.0,58.16,45.68
2018,9,2,7,15,483.5,91.5,0.85,18.45,242.0,92.92,57.71
2018,9,2,7,30,537.0,102.0,0.8,19.1,292.0,134.03,83.11
2018,9,2,7,45,577.5,109.0,0.7,19.7,342.5,175.42,113.54
2018,9,2,8,0,618.0,116.0,0.6,20.3,393.0,221.02,149.72
2018,9,2,8,15,648.0,122.0,0.65,21.05,441.5,266.99,187.68
2018,9,2,8,30,678.0,128.0,0.7,21.8,490.0,315.64,227.73
2018,9,2,8,45,701.5,132.0,0.7,22.6,535.5,362.64,265.86
2018,9,2,9,0,725.0,136.0,0.7,23.4,581.0,411.2,304.15
2018,9,2,9,15,735.5,142.5,0.75,24.1,620.0,457.42,340.04
2018,9,2,9,30,746.0,149.0,0.8,24.8,659.0,503.57,374.75
2018,9,2,9,45,750.5,156.5,0.85,25.5,692.0,547.11,406.51
2018,9,2,10,0,755.0,164.0,0.9,26.2,725.0,589.71,436.65
2018,9,2,10,15,765.0,166.5,0.95,26.75,753.5,630.03,464.79
2018,9,2,10,30,775.0,169.0,1.0,27.3,782.0,670.93,492.61
2018,9,2,10,45,782.5,170.0,1.05,27.85,803.5,705.68,515.78
2018,9,2,11,0,790.0,171.0,1.1,28.4,825.0,738.97,537.57
2018,9,2,11,15,795.0,172.0,1.25,28.7,839.5,768.72,558.08
2018,9,2,11,30,800.0,173.0,1.4,29.0,854.0,796.53,576.58
2018,9,2,11,45,803.0,172.5,1.5,29.3,860.5,819.19,591.19
2018,9,2,12,0,806.0,172.0,1.6,29.6,867.0,839.52,604.36
2018,9,2,12,15,803.5,173.5,1.75,29.75,865.0,854.75,615.17
2018,9,2,12,30,801.0,175.0,1.9,29.9,863.0,867.32,624.35
2018,9,2,12,45,796.0,175.0,2.05,30.0,852.5,873.51,629.61
2018,9,2,13,0,791.0,175.0,2.2,30.1,842.0,876.91,633.17
2018,9,2,13,15,787.0,173.0,2.3,30.05,825.0,876.37,634.23
2018,9,2,13,30,783.0,171.0,2.4,30.0,808.0,873.04,633.58
2018,9,2,13,45,776.5,168.5,2.55,29.95,784.0,864.24,629.81
2018,9,2,14,0,770.0,166.0,2.7,29.9,760.0,855.71,626.26
2018,9,2,14,15,760.5,162.0,2.8,29.65,729.0,837.61,616.51
2018,9,2,14,30,751.0,158.0,2.9,29.4,698.0,817.04,605.12
2018,9,2,14,45,738.5,153.5,2.95,29.15,661.0,791.12,589.72
2018,9,2,15,0,726.0,149.0,3.0,28.9,624.0,763.13,572.82
2018,9,2,15,15,707.0,144.5,3.0,28.9,581.5,728.13,550.09
2018,9,2,15,30,688.0,140.0,3.0,28.9,539.0,691.77,526.0
2018,9,2,15,45,665.0,133.5,3.1,28.0,492.5,649.15,498.72
2018,9,2,16,0,642.0,127.0,3.2,27.1,446.0,605.87,470.11
2018,9,2,16,15,613.0,119.0,3.25,26.35,397.5,556.59,435.66
2018,9,2,16,30,584.0,111.0,3.3,25.6,349.0,507.62,400.35
2018,9,2,16,45,542.5,101.5,3.3,24.9,299.0,450.27,357.17
2018,9,2,17,0,501.0,92.0,3.3,24.2,249.0,392.38,312.14
2018,9,2,17,15,442.5,81.0,3.25,23.25,200.5,329.84,261.98
2018,9,2,17,30,384.0,70.0,3.2,22.3,152.0,271.77,213.73
2018,9,2,17,45,304.0,55.5,3.15,21.4,109.0,205.44,157.76
2018,9,2,18,0,224.0,41.0,3.1,20.5,66.0,146.64,106.12
2018,9,2,18,15,132.5,24.5,3.0,19.9,37.5,82.5,24.7
2018,9,2,18,30,41.0,8.0,2.9,19.3,9.0,18.99,0.0
2018,9,2,18,45,20.5,4.0,2.85,18.75,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.75,17.2,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.7,16.85,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,3,5,45,10.0,5.0,1.75,14.3,5.5,4.91,0.0
2018,9,3,6,0,20.0,10.0,1.8,14.7,11.0,9.43,0.0
2018,9,3,6,15,10.0,19.5,1.8,15.25,20.0,18.97,10.06
2018,9,3,6,30,0.0,29.0,1.8,15.8,29.0,27.99,18.76
2018,9,3,6,45,30.5,44.0,1.85,16.35,52.0,41.65,31.11
2018,9,3,7,0,61.0,59.0,1.9,16.9,75.0,51.41,39.9
2018,9,3,7,15,30.5,75.5,1.85,17.55,83.5,71.23,53.51
2018,9,3,7,30,0.0,92.0,1.8,18.2,92.0,87.2,67.45
2018,9,3,7,45,7.0,121.0,1.75,18.9,124.0,114.64,89.33
2018,9,3,8,0,14.0,150.0,1.7,19.6,156.0,142.92,111.45
2018,9,3,8,15,35.0,183.0,1.7,20.2,201.0,174.72,135.65
2018,9,3,8,30,56.0,216.0,1.7,20.8,246.0,212.67,164.53
2018,9,3,8,45,179.0,227.5,1.7,21.45,334.5,267.22,204.52
2018,9,3,9,0,302.0,239.0,1.7,22.1,423.0,333.52,254.11
2018,9,3,9,15,471.0,210.5,1.7,22.65,520.0,397.75,302.51
2018,9,3,9,30,640.0,182.0,1.7,23.2,617.0,479.08,363.7
2018,9,3,9,45,694.0,173.0,1.7,23.75,667.5,529.82,401.55
2018,9,3,10,0,748.0,164.0,1.7,24.3,718.0,583.8,441.09
2018,9,3,10,15,758.5,166.5,1.75,24.8,746.5,624.12,470.03
2018,9,3,10,30,769.0,169.0,1.8,25.3,775.0,663.58,497.78
2018,9,3,10,45,776.5,170.0,1.9,25.75,796.5,699.59,523.0
2018,9,3,11,0,784.0,171.0,2.0,26.2,818.0,732.64,545.82
2018,9,3,11,15,789.0,172.5,2.05,26.5,832.5,762.66,566.12
2018,9,3,11,30,794.0,174.0,2.1,26.8,847.0,790.75,584.2
2018,9,3,11,45,797.0,173.0,2.15,27.15,853.0,812.75,598.04
2018,9,3,12,0,800.0,172.0,2.2,27.5,859.0,832.43,610.4
2018,9,3,12,15,803.0,170.0,2.3,27.65,858.5,848.69,621.43
2018,9,3,12,30,806.0,168.0,2.4,27.8,858.0,862.4,630.88
2018,9,3,12,45,808.5,164.5,2.5,27.95,850.0,871.53,637.41
2018,9,3,13,0,811.0,161.0,2.6,28.1,842.0,877.89,642.26
2018,9,3,13,15,753.5,183.5,2.7,28.0,806.0,857.93,630.4
2018,9,3,13,30,696.0,206.0,2.8,27.9,770.0,833.47,615.67
2018,9,3,13,45,720.5,189.0,2.9,27.8,757.0,837.31,620.03
2018,9,3,14,0,745.0,172.0,3.0,27.7,744.0,837.98,622.14
2018,9,3,14,15,737.0,166.5,3.05,27.4,713.0,819.82,611.78
2018,9,3,14,30,729.0,161.0,3.1,27.1,682.0,799.21,599.87
2018,9,3,14,45,709.5,157.5,3.2,26.8,642.0,768.96,581.46
2018,9,3,15,0,690.0,154.0,3.3,26.5,602.0,736.99,561.68
2018,9,3,15,15,697.5,142.0,3.3,26.5,569.0,715.36,547.95
2018,9,3,15,30,705.0,130.0,3.3,26.5,536.0,690.98,532.15
2018,9,3,15,45,637.0,132.0,3.35,25.45,475.5,624.56,486.53
2018,9,3,16,0,569.0,134.0,3.4,24.4,415.0,560.16,440.98
2018,9,3,16,15,538.0,125.5,3.35,23.75,368.5,507.97,403.16
2018,9,3,16,30,507.0,117.0,3.3,23.1,322.0,460.5,367.72
2018,9,3,16,45,508.0,102.0,3.3,22.45,283.0,425.3,341.16
2018,9,3,17,0,509.0,87.0,3.3,21.8,244.0,391.66,314.46
2018,9,3,17,15,457.0,76.5,3.15,21.1,197.5,329.9,263.92
2018,9,3,17,30,405.0,66.0,3.0,20.4,151.0,274.95,217.28
2018,9,3,17,45,321.5,52.5,2.9,19.7,108.0,207.75,159.9
2018,9,3,18,0,238.0,39.0,2.8,19.0,65.0,148.5,106.79
2018,9,3,18,15,139.5,24.0,2.75,18.55,37.0,82.63,10.98
2018,9,3,18,30,41.0,9.0,2.7,18.1,9.0,19.8,0.0
2018,9,3,18,45,20.5,4.5,2.6,17.65,4.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.5,17.05,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,4,5,45,19.5,4.5,2.1,14.95,5.5,4.42,0.0
2018,9,4,6,0,39.0,9.0,2.2,15.4,11.0,7.82,0.0
2018,9,4,6,15,44.0,14.5,2.2,15.9,19.0,12.42,4.53
2018,9,4,6,30,49.0,20.0,2.2,16.4,27.0,16.86,9.01
2018,9,4,6,45,24.5,26.0,2.2,16.95,29.5,23.91,15.44
2018,9,4,7,0,0.0,32.0,2.2,17.5,32.0,30.88,21.71
2018,9,4,7,15,0.0,40.0,2.15,18.1,40.0,38.62,26.98
2018,9,4,7,30,0.0,48.0,2.1,18.7,48.0,46.36,33.37
2018,9,4,7,45,0.0,60.5,2.05,19.25,60.5,58.47,43.28
2018,9,4,8,0,0.0,73.0,2.0,19.8,73.0,70.58,53.03
2018,9,4,8,15,0.0,93.5,2.0,20.4,93.5,90.11,68.68
2018,9,4,8,30,0.0,114.0,2.0,21.0,114.0,109.37,83.84
2018,9,4,8,45,2.0,146.5,1.95,21.6,147.5,140.39,108.1
2018,9,4,9,0,4.0,179.0,1.9,22.2,181.0,171.62,132.07
2018,9,4,9,15,21.5,218.5,1.9,22.75,232.5,216.42,166.2
2018,9,4,9,30,39.0,258.0,1.9,23.3,284.0,259.11,198.18
2018,9,4,9,45,154.0,287.5,1.9,23.85,399.5,347.64,265.09
2018,9,4,10,0,269.0,317.0,1.9,24.4,515.0,446.3,337.96
2018,9,4,10,15,511.5,241.5,1.95,24.8,636.5,539.13,408.29
2018,9,4,10,30,754.0,166.0,2.0,25.2,758.0,649.03,489.63
2018,9,4,10,45,817.5,142.0,2.05,25.65,800.0,699.46,525.26
2018,9,4,11,0,881.0,118.0,2.1,26.1,842.0,750.54,559.91
2018,9,4,11,15,885.0,119.0,2.15,26.35,856.5,781.2,579.69
2018,9,4,11,30,889.0,120.0,2.2,26.6,871.0,809.57,598.01
2018,9,4,11,45,890.5,120.0,2.25,26.8,877.0,832.55,612.81
2018,9,4,12,0,892.0,120.0,2.3,27.0,883.0,852.85,625.91
2018,9,4,12,15,892.0,119.5,2.35,27.1,881.0,868.65,636.34
2018,9,4,12,30,892.0,119.0,2.4,27.2,879.0,881.56,644.99
2018,9,4,12,45,890.0,118.5,2.45,27.3,869.5,889.79,650.69
2018,9,4,13,0,888.0,118.0,2.5,27.4,860.0,895.0,654.55
2018,9,4,13,15,884.5,117.5,2.6,27.3,843.5,895.87,656.61
2018,9,4,13,30,881.0,117.0,2.7,27.2,827.0,893.69,656.8
2018,9,4,13,45,874.0,115.5,2.8,27.15,802.0,884.43,652.27
2018,9,4,14,0,867.0,114.0,2.9,27.1,777.0,872.23,645.88
2018,9,4,14,15,857.0,112.5,2.95,26.8,745.0,854.64,636.21
2018,9,4,14,30,847.0,111.0,3.0,26.5,713.0,838.91,627.86
2018,9,4,14,45,833.5,109.5,3.1,26.25,675.0,813.38,612.92
2018,9,4,15,0,820.0,108.0,3.2,26.0,637.0,785.59,596.32
2018,9,4,15,15,803.0,104.5,3.2,26.0,593.5,750.8,573.57
2018,9,4,15,30,786.0,101.0,3.2,26.0,550.0,714.31,549.44
2018,9,4,15,45,762.0,98.5,3.2,25.2,503.0,672.41,522.76
2018,9,4,16,0,738.0,96.0,3.2,24.4,456.0,632.2,496.24
2018,9,4,16,15,706.0,91.5,3.2,23.8,406.0,581.73,460.09
2018,9,4,16,30,674.0,87.0,3.2,23.2,356.0,531.69,423.17
2018,9,4,16,45,630.5,81.0,3.15,22.6,304.5,473.97,378.94
2018,9,4,17,0,587.0,75.0,3.1,22.0,253.0,418.27,334.75
2018,9,4,17,15,524.5,67.0,3.0,21.25,203.0,353.21,281.69
2018,9,4,17,30,462.0,59.0,2.9,20.5,153.0,292.54,230.39
2018,9,4,17,45,369.0,47.5,2.8,19.7,109.0,220.58,169.02
2018,9,4,18,0,276.0,36.0,2.7,18.9,65.0,157.43,111.58
2018,9,4,18,15,163.0,22.0,2.6,18.45,36.5,85.83,0.0
2018,9,4,18,30,50.0,8.0,2.5,18.0,8.0,21.02,0.0
2018,9,4,18,45,25.0,4.0,2.45,17.55,4.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,5,5,45,22.5,5.5,2.1,14.35,6.5,5.41,0.0
2018,9,5,6,0,45.0,11.0,2.2,14.7,13.0,9.5,0.0
2018,9,5,6,15,58.0,17.5,2.3,15.25,24.0,14.91,6.48
2018,9,5,6,30,71.0,24.0,2.4,15.8,35.0,20.15,11.88
2018,9,5,6,45,76.0,33.0,2.45,16.3,48.5,27.18,18.35
2018,9,5,7,0,81.0,42.0,2.5,16.8,62.0,33.95,24.49
2018,9,5,7,15,40.5,52.0,2.5,17.35,62.0,48.37,34.18
2018,9,5,7,30,0.0,62.0,2.5,17.9,62.0,59.92,44.84
2018,9,5,7,45,12.5,81.5,2.5,18.45,87.0,80.27,61.0
2018,9,5,8,0,25.0,101.0,2.5,19.0,112.0,99.49,76.05
2018,9,5,8,15,12.5,118.5,2.5,19.5,124.0,116.17,89.8
2018,9,5,8,30,0.0,136.0,2.5,20.0,136.0,129.52,100.49
2018,9,5,8,45,1.5,154.0,2.55,20.5,155.0,147.04,113.98
2018,9,5,9,0,3.0,172.0,2.6,21.0,174.0,164.78,127.49
2018,9,5,9,15,18.5,208.5,2.65,21.4,221.0,205.89,159.25
2018,9,5,9,30,34.0,245.0,2.7,21.8,268.0,244.97,189.05
2018,9,5,9,45,244.5,247.5,2.75,22.25,426.0,356.72,275.91
2018,9,5,10,0,455.0,250.0,2.8,22.7,584.0,490.22,377.26
2018,9,5,10,15,651.0,188.0,2.85,23.0,686.5,574.05,441.41
2018,9,5,10,30,847.0,126.0,2.9,23.3,789.0,671.69,514.84
2018,9,5,10,45,854.0,126.5,3.0,23.6,810.5,708.5,541.24
2018,9,5,11,0,861.0,127.0,3.1,23.9,832.0,742.32,564.7
2018,9,5,11,15,866.5,127.5,3.2,24.0,847.0,773.08,585.83
2018,9,5,11,30,872.0,128.0,3.3,24.1,862.0,801.67,605.44
2018,9,5,11,45,875.5,127.5,3.35,24.25,869.0,825.39,621.31
2018,9,5,12,0,879.0,127.0,3.4,24.4,876.0,846.57,635.48
2018,9,5,12,15,879.5,126.0,3.5,24.35,874.0,862.09,646.62
2018,9,5,12,30,880.0,125.0,3.6,24.3,872.0,874.76,655.96
2018,9,5,12,45,879.0,124.5,3.7,24.3,863.0,883.74,662.79
2018,9,5,13,0,878.0,124.0,3.8,24.3,854.0,889.74,667.73
2018,9,5,13,15,874.0,122.5,3.85,24.1,836.5,889.11,668.54
2018,9,5,13,30,870.0,121.0,3.9,23.9,819.0,885.47,667.45
2018,9,5,13,45,864.0,119.0,3.95,23.7,794.0,876.58,662.89
2018,9,5,14,0,858.0,117.0,4.0,23.5,769.0,864.77,656.42
2018,9,5,14,15,849.0,115.0,4.0,23.2,737.5,852.0,649.4
2018,9,5,14,30,840.0,113.0,4.0,22.9,706.0,832.27,637.56
2018,9,5,14,45,829.0,109.5,4.05,22.6,668.5,806.69,621.83
2018,9,5,15,0,818.0,106.0,4.1,22.3,631.0,778.75,604.34
2018,9,5,15,15,800.5,103.5,4.1,22.3,588.0,744.71,581.43
2018,9,5,15,30,783.0,101.0,4.1,22.3,545.0,709.02,557.14
2018,9,5,15,45,762.0,97.0,4.1,21.45,498.5,667.72,530.17
2018,9,5,16,0,741.0,93.0,4.1,20.6,452.0,625.45,501.43
2018,9,5,16,15,712.0,88.5,4.05,20.1,402.5,579.27,467.14
2018,9,5,16,30,683.0,84.0,4.0,19.6,353.0,530.94,430.27
2018,9,5,16,45,641.0,77.5,3.95,19.1,301.5,473.3,384.9
2018,9,5,17,0,599.0,71.0,3.9,18.6,250.0,417.56,339.53
2018,9,5,17,15,535.5,64.0,3.8,18.05,200.5,352.92,285.38
2018,9,5,17,30,472.0,57.0,3.7,17.5,151.0,292.72,233.19
2018,9,5,17,45,375.5,46.0,3.55,16.9,107.0,219.86,169.83
2018,9,5,18,0,279.0,35.0,3.4,16.3,63.0,155.56,109.36
2018,9,5,18,15,163.0,21.5,3.3,16.0,35.5,83.7,0.0
2018,9,5,18,30,47.0,8.0,3.2,15.7,8.0,20.04,0.0
2018,9,5,18,45,23.5,4.0,3.1,15.35,4.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,6,5,45,21.0,3.5,2.2,12.85,4.5,3.44,0.0
2018,9,6,6,0,42.0,7.0,2.3,13.2,9.0,5.27,0.0
2018,9,6,6,15,182.5,20.0,2.3,13.7,44.5,14.18,5.82
2018,9,6,6,30,323.0,33.0,2.3,14.2,80.0,23.38,14.77
2018,9,6,6,45,202.5,30.0,2.3,14.7,63.5,19.12,11.33
2018,9,6,7,0,82.0,27.0,2.3,15.2,47.0,22.13,14.13
2018,9,6,7,15,41.0,29.5,2.35,15.8,39.5,28.78,17.83
2018,9,6,7,30,0.0,32.0,2.4,16.4,32.0,30.89,20.62
2018,9,6,7,45,0.0,47.5,2.4,16.95,47.5,45.88,33.15
2018,9,6,8,0,0.0,63.0,2.4,17.5,63.0,60.89,45.5
2018,9,6,8,15,8.0,106.5,2.4,18.1,110.5,104.04,80.57
2018,9,6,8,30,16.0,150.0,2.4,18.7,158.0,146.92,114.74
2018,9,6,8,45,9.5,148.5,2.45,19.3,153.5,144.77,112.55
2018,9,6,9,0,3.0,147.0,2.5,19.9,149.0,141.75,109.68
2018,9,6,9,15,18.5,188.5,2.55,20.4,201.0,187.51,145.47
2018,9,6,9,30,34.0,230.0,2.6,20.9,253.0,231.47,179.27
2018,9,6,9,45,99.5,282.0,2.65,21.4,354.0,312.93,241.83
2018,9,6,10,0,165.0,334.0,2.7,21.9,455.0,403.2,309.68
2018,9,6,10,15,377.5,284.0,2.7,22.35,574.5,493.14,378.98
2018,9,6,10,30,590.0,234.0,2.7,22.8,694.0,601.95,460.9
2018,9,6,10,45,743.5,174.0,2.75,23.3,770.0,673.71,514.46
2018,9,6,11,0,897.0,114.0,2.8,23.8,846.0,753.58,571.69
2018,9,6,11,15,875.5,127.0,2.8,24.2,851.0,776.99,586.03
2018,9,6,11,30,854.0,140.0,2.8,24.6,856.0,797.8,598.95
2018,9,6,11,45,864.5,136.5,2.75,25.05,865.5,822.87,614.34
2018,9,6,12,0,875.0,133.0,2.7,25.5,875.0,846.65,628.71
2018,9,6,12,15,897.0,121.0,2.75,25.8,880.5,869.17,643.27
2018,9,6,12,30,919.0,109.0,2.8,26.1,886.0,889.15,656.15
2018,9,6,12,45,924.5,104.5,2.8,26.4,878.0,899.81,662.54
2018,9,6,13,0,930.0,100.0,2.8,26.7,870.0,907.35,667.05
2018,9,6,13,15,926.5,99.0,2.8,26.8,852.5,907.55,667.35
2018,9,6,13,30,923.0,98.0,2.8,26.9,835.0,904.55,665.74
2018,9,6,13,45,917.0,96.5,2.8,27.0,809.5,895.71,660.39
2018,9,6,14,0,911.0,95.0,2.8,27.1,784.0,883.78,653.15
2018,9,6,14,15,903.0,93.5,2.8,27.05,752.0,867.16,643.27
2018,9,6,14,30,895.0,92.0,2.8,27.0,720.0,847.7,631.56
2018,9,6,14,45,884.0,90.5,2.8,26.9,682.5,823.08,616.5
2018,9,6,15,0,873.0,89.0,2.8,26.8,645.0,796.02,599.76
2018,9,6,15,15,857.5,86.0,2.8,26.8,601.0,761.55,577.56
2018,9,6,15,30,842.0,83.0,2.8,26.8,557.0,729.53,556.92
2018,9,6,15,45,822.5,80.0,2.85,26.35,509.5,688.68,530.92
2018,9,6,16,0,803.0,77.0,2.9,25.9,462.0,646.67,503.55
2018,9,6,16,15,776.5,73.0,2.85,25.4,411.5,598.06,469.13
2018,9,6,16,30,750.0,69.0,2.8,24.9,361.0,549.32,433.22
2018,9,6,16,45,711.0,64.5,2.8,24.4,309.0,493.03,390.38
2018,9,6,17,0,672.0,60.0,2.8,23.9,257.0,438.21,347.01
2018,9,6,17,15,611.5,54.0,2.7,22.95,206.0,375.91,296.36
2018,9,6,17,30,551.0,48.0,2.6,22.0,155.0,315.4,245.19
2018,9,6,17,45,452.5,39.5,2.5,21.05,109.5,241.62,182.17
2018,9,6,18,0,354.0,31.0,2.4,20.1,64.0,176.63,119.12
2018,9,6,18,15,204.0,18.5,2.4,19.5,35.0,90.41,0.0
2018,9,6,18,30,54.0,6.0,2.4,18.9,6.0,5.9,0.0
2018,9,6,18,45,27.0,3.0,2.4,18.3,3.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,2.35,16.35,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,7,5,45,78.5,9.0,1.35,14.9,12.5,8.85,0.0
2018,9,7,6,0,157.0,18.0,1.3,15.3,25.0,14.68,0.0
2018,9,7,6,15,282.0,31.0,1.25,16.05,63.5,24.56,13.8
2018,9,7,6,30,407.0,44.0,1.2,16.8,102.0,33.7,23.45
2018,9,7,6,45,324.5,51.0,1.2,17.55,109.5,37.25,27.03
2018,9,7,7,0,242.0,58.0,1.2,18.3,117.0,41.01,30.52
2018,9,7,7,15,121.0,77.5,1.15,19.0,107.0,71.77,51.61
2018,9,7,7,30,0.0,97.0,1.1,19.7,97.0,91.28,70.38
2018,9,7,7,45,5.0,122.0,1.05,20.45,124.0,114.84,88.96
2018,9,7,8,0,10.0,147.0,1.0,21.2,151.0,139.08,107.68
2018,9,7,8,15,30.0,176.0,1.0,22.0,191.0,166.91,128.41
2018,9,7,8,30,50.0,205.0,1.0,22.8,231.0,200.74,153.65
2018,9,7,8,45,181.0,219.0,1.0,23.6,325.5,258.59,195.27
2018,9,7,9,0,312.0,233.0,1.0,24.4,420.0,329.03,246.81
2018,9,7,9,15,527.0,187.5,1.05,25.1,529.5,397.32,297.06
2018,9,7,9,30,742.0,142.0,1.1,25.8,639.0,485.95,362.48
2018,9,7,9,45,808.0,125.0,1.15,26.5,692.0,541.66,403.37
2018,9,7,10,0,874.0,108.0,1.2,27.2,745.0,600.78,445.99
2018,9,7,10,15,883.0,109.0,1.3,27.65,774.0,642.48,475.97
2018,9,7,10,30,892.0,110.0,1.4,28.1,803.0,682.8,504.47
2018,9,7,10,45,898.5,110.5,1.5,28.6,824.5,719.38,529.75
2018,9,7,11,0,905.0,111.0,1.6,29.1,846.0,754.03,551.95
2018,9,7,11,15,909.5,111.5,1.75,29.35,860.5,785.1,572.57
2018,9,7,11,30,914.0,112.0,1.9,29.6,875.0,813.8,591.62
2018,9,7,11,45,916.5,111.0,2.0,29.85,881.0,836.96,606.59
2018,9,7,12,0,919.0,110.0,2.1,30.1,887.0,857.38,619.85
2018,9,7,12,15,923.0,108.5,2.25,30.2,887.0,875.7,632.63
2018,9,7,12,30,927.0,107.0,2.4,30.3,887.0,891.11,643.6
2018,9,7,12,45,930.5,103.5,2.5,30.4,878.5,901.05,650.72
2018,9,7,13,0,934.0,100.0,2.6,30.5,870.0,907.85,655.96
2018,9,7,13,15,930.5,98.5,2.7,30.4,852.0,907.48,657.2
2018,9,7,13,30,927.0,97.0,2.8,30.3,834.0,903.89,656.5
2018,9,7,13,45,921.0,96.5,2.9,30.25,809.0,896.04,652.98
2018,9,7,14,0,915.0,96.0,3.0,30.2,784.0,885.1,647.52
2018,9,7,14,15,906.5,93.5,3.05,30.0,751.0,866.9,637.37
2018,9,7,14,30,898.0,91.0,3.1,29.8,718.0,845.83,625.35
2018,9,7,14,45,886.5,88.5,3.15,29.6,679.0,819.61,609.82
2018,9,7,15,0,875.0,86.0,3.2,29.4,640.0,790.94,592.52
2018,9,7,15,15,859.0,84.5,3.2,29.4,596.5,757.69,571.2
2018,9,7,15,30,843.0,83.0,3.2,29.4,553.0,726.92,551.46
2018,9,7,15,45,823.0,79.5,3.25,28.75,505.0,685.12,525.22
2018,9,7,16,0,803.0,76.0,3.3,28.1,457.0,642.18,497.59
2018,9,7,16,15,776.5,72.0,3.25,27.55,406.5,593.62,463.2
2018,9,7,16,30,750.0,68.0,3.2,27.0,356.0,544.93,427.43
2018,9,7,16,45,711.0,63.0,3.15,26.45,304.0,488.18,384.24
2018,9,7,17,0,672.0,58.0,3.1,25.9,252.0,432.94,340.55
2018,9,7,17,15,612.5,51.5,2.95,24.95,201.0,370.66,289.94
2018,9,7,17,30,553.0,45.0,2.8,24.0,150.0,310.24,238.9
2018,9,7,17,45,455.5,37.0,2.7,23.05,105.5,237.88,177.12
2018,9,7,18,0,358.0,29.0,2.6,22.1,61.0,174.35,112.7
2018,9,7,18,15,206.5,18.0,2.6,21.5,33.5,78.72,0.0
2018,9,7,18,30,55.0,7.0,2.6,20.9,6.0,0.0,0.0
2018,9,7,18,45,27.5,3.5,2.6,20.25,3.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.6,19.6,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.65,19.3,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.7,18.65,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.7,18.05,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,2.65,16.25,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,8,5,45,92.5,9.0,2.5,15.3,13.0,0.0,0.0
2018,9,8,6,0,185.0,18.0,2.6,15.7,26.0,17.69,0.0
2018,9,8,6,15,320.0,28.5,2.6,16.3,64.5,22.27,11.66
2018,9,8,6,30,455.0,39.0,2.6,16.9,103.0,29.14,19.45
2018,9,8,6,45,529.5,46.0,2.6,17.45,151.0,32.45,22.81
2018,9,8,7,0,604.0,53.0,2.6,18.0,199.0,35.64,25.81
2018,9,8,7,15,651.5,59.0,2.5,18.7,250.5,62.74,32.24
2018,9,8,7,30,699.0,65.0,2.4,19.4,302.0,110.62,58.94
2018,9,8,7,45,730.5,69.5,2.35,20.1,352.5,156.48,92.04
2018,9,8,8,0,762.0,74.0,2.3,20.8,403.0,205.43,131.86
2018,9,8,8,15,785.5,78.0,2.3,21.65,452.0,254.85,174.12
2018,9,8,8,30,809.0,82.0,2.3,22.5,501.0,306.08,218.09
2018,9,8,8,45,826.0,86.0,2.3,23.35,547.0,356.66,261.1
2018,9,8,9,0,843.0,90.0,2.3,24.2,593.0,407.94,303.53
2018,9,8,9,15,856.5,92.5,2.25,24.95,634.0,460.22,345.37
2018,9,8,9,30,870.0,95.0,2.2,25.7,675.0,508.68,383.03
2018,9,8,9,45,879.5,97.0,2.2,26.4,709.5,554.2,417.55
2018,9,8,10,0,889.0,99.0,2.2,27.1,744.0,598.76,450.26
2018,9,8,10,15,896.5,101.0,2.25,27.6,773.0,640.95,480.89
2018,9,8,10,30,904.0,103.0,2.3,28.1,802.0,681.63,509.69
2018,9,8,10,45,908.5,104.0,2.4,28.6,823.0,717.63,534.86
2018,9,8,11,0,913.0,105.0,2.5,29.1,844.0,751.55,556.74
2018,9,8,11,15,917.0,105.5,2.65,29.4,858.0,782.38,577.16
2018,9,8,11,30,921.0,106.0,2.8,29.7,872.0,810.79,595.92
2018,9,8,11,45,923.5,106.0,2.9,29.95,878.5,834.97,611.66
2018,9,8,12,0,926.0,106.0,3.0,30.2,885.0,856.41,625.63
2018,9,8,12,15,928.5,104.5,3.15,30.3,884.0,873.49,637.47
2018,9,8,12,30,931.0,103.0,3.3,30.4,883.0,887.6,647.46
2018,9,8,12,45,933.0,100.5,3.4,30.45,874.0,897.2,654.42
2018,9,8,13,0,935.0,98.0,3.5,30.5,865.0,903.65,659.45
2018,9,8,13,15,932.0,97.0,3.6,30.5,847.5,904.15,660.82
2018,9,8,13,30,929.0,96.0,3.7,30.5,830.0,901.44,660.21
2018,9,8,13,45,925.0,93.5,3.8,30.55,805.0,893.1,655.85
2018,9,8,14,0,921.0,91.0,3.9,30.6,780.0,881.59,649.48
2018,9,8,14,15,914.5,89.5,3.95,30.4,749.0,865.99,640.85
2018,9,8,14,30,908.0,88.0,4.0,30.2,718.0,847.47,630.29
2018,9,8,14,45,899.5,85.5,4.05,30.0,680.5,823.43,615.96
2018,9,8,15,0,891.0,83.0,4.1,29.8,643.0,796.79,599.8
2018,9,8,15,15,858.0,85.5,4.1,29.8,593.5,754.67,572.01
