Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,15,30,825.0,88.0,4.1,29.8,544.0,715.97,546.43
2018,9,8,15,45,824.5,80.5,4.15,28.95,502.0,683.94,527.23
2018,9,8,16,0,824.0,73.0,4.2,28.1,460.0,649.51,505.8
2018,9,8,16,15,798.5,69.5,4.15,27.4,409.5,601.48,471.71
2018,9,8,16,30,773.0,66.0,4.1,26.7,359.0,553.22,436.12
2018,9,8,16,45,732.0,61.5,4.1,26.0,306.0,495.14,391.74
2018,9,8,17,0,691.0,57.0,4.1,25.3,253.0,438.68,346.83
2018,9,8,17,15,625.0,51.5,3.95,24.3,201.0,373.91,293.72
2018,9,8,17,30,559.0,46.0,3.8,23.3,149.0,311.53,240.57
2018,9,8,17,45,450.0,38.0,3.7,22.25,103.5,234.79,174.81
2018,9,8,18,0,341.0,30.0,3.6,21.2,58.0,166.54,103.03
2018,9,8,18,15,192.5,18.0,3.6,20.55,31.5,73.71,0.0
2018,9,8,18,30,44.0,6.0,3.6,19.9,5.0,0.0,0.0
2018,9,8,18,45,22.0,3.0,3.6,19.25,2.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.6,18.6,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.55,18.25,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.5,17.9,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.5,17.55,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.45,16.95,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.35,16.45,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,9,5,45,70.5,9.0,1.75,14.5,11.5,0.0,0.0
2018,9,9,6,0,141.0,18.0,1.7,14.9,23.0,17.69,0.0
2018,9,9,6,15,269.5,30.5,1.7,15.6,60.5,24.47,13.06
2018,9,9,6,30,398.0,43.0,1.7,16.3,98.0,33.15,22.92
2018,9,9,6,45,477.0,52.5,1.7,17.05,146.0,38.44,28.07
2018,9,9,7,0,556.0,62.0,1.7,17.8,194.0,43.44,32.69
2018,9,9,7,15,609.0,68.5,1.6,18.45,245.5,67.4,37.99
2018,9,9,7,30,662.0,75.0,1.5,19.1,297.0,110.64,60.75
2018,9,9,7,45,697.5,80.5,1.4,19.8,348.5,156.16,93.11
2018,9,9,8,0,733.0,86.0,1.3,20.5,400.0,205.18,132.31
2018,9,9,8,15,758.5,90.0,1.25,21.25,449.0,256.99,175.8
2018,9,9,8,30,784.0,94.0,1.2,22.0,498.0,307.41,218.39
2018,9,9,8,45,801.5,99.0,1.15,22.8,544.0,357.84,260.45
2018,9,9,9,0,819.0,104.0,1.1,23.6,590.0,409.06,301.88
2018,9,9,9,15,839.0,103.5,1.1,24.35,631.5,456.93,339.77
2018,9,9,9,30,859.0,103.0,1.1,25.1,673.0,505.3,376.79
2018,9,9,9,45,854.5,110.5,1.1,25.85,702.5,548.42,408.71
2018,9,9,10,0,850.0,118.0,1.1,26.6,732.0,589.57,438.05
2018,9,9,10,15,781.5,153.5,1.2,27.2,735.0,616.12,456.44
2018,9,9,10,30,713.0,189.0,1.3,27.8,738.0,634.33,468.42
2018,9,9,10,45,705.5,200.0,1.4,28.4,756.0,666.5,490.35
2018,9,9,11,0,698.0,211.0,1.5,29.0,774.0,696.52,510.25
2018,9,9,11,15,808.5,160.5,1.65,29.35,823.0,752.81,551.02
2018,9,9,11,30,919.0,110.0,1.8,29.7,872.0,810.49,588.86
2018,9,9,11,45,918.5,111.5,1.9,30.05,877.0,833.71,603.37
2018,9,9,12,0,918.0,113.0,2.0,30.4,882.0,854.09,616.36
2018,9,9,12,15,916.5,113.5,2.2,30.5,879.5,869.75,627.85
2018,9,9,12,30,915.0,114.0,2.4,30.6,877.0,882.38,637.46
2018,9,9,12,45,911.0,114.5,2.6,30.7,866.5,889.84,643.77
2018,9,9,13,0,907.0,115.0,2.8,30.8,856.0,894.17,648.12
2018,9,9,13,15,901.5,114.5,2.9,30.75,837.5,893.08,648.71
2018,9,9,13,30,896.0,114.0,3.0,30.7,819.0,888.88,647.39
2018,9,9,13,45,887.5,113.0,3.15,30.65,792.5,878.54,642.45
2018,9,9,14,0,879.0,112.0,3.3,30.6,766.0,865.25,635.59
2018,9,9,14,15,869.5,110.0,3.35,30.4,733.5,847.22,625.4
2018,9,9,14,30,860.0,108.0,3.4,30.2,701.0,830.85,616.38
2018,9,9,14,45,847.0,106.0,3.45,29.95,662.5,804.81,600.87
2018,9,9,15,0,834.0,104.0,3.5,29.7,624.0,776.47,583.72
2018,9,9,15,15,816.0,100.5,3.5,29.7,579.5,740.55,560.33
2018,9,9,15,30,798.0,97.0,3.5,29.7,535.0,702.95,535.57
2018,9,9,15,45,776.5,93.0,3.6,28.95,487.5,660.93,509.17
2018,9,9,16,0,755.0,89.0,3.7,28.2,440.0,617.94,480.44
2018,9,9,16,15,727.5,83.0,3.7,27.5,389.5,570.64,446.75
2018,9,9,16,30,700.0,77.0,3.7,26.8,339.0,521.15,410.31
2018,9,9,16,45,658.0,70.5,3.7,26.15,287.5,463.38,366.04
2018,9,9,17,0,616.0,64.0,3.7,25.5,236.0,407.55,321.56
2018,9,9,17,15,550.0,56.5,3.65,24.5,186.0,341.49,267.67
2018,9,9,17,30,484.0,49.0,3.6,23.5,136.0,280.24,215.71
2018,9,9,17,45,379.0,39.0,3.55,22.5,93.0,206.6,152.66
2018,9,9,18,0,274.0,29.0,3.5,21.5,50.0,139.87,80.05
2018,9,9,18,15,146.5,16.0,3.45,20.85,26.0,57.69,0.0
2018,9,9,18,30,19.0,3.0,3.4,20.2,2.0,0.0,0.0
2018,9,9,18,45,9.5,1.5,3.4,19.55,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,3.4,18.9,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.35,18.55,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,3.3,18.2,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,3.25,17.85,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.15,17.25,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.05,16.7,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.95,16.2,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,10,5,45,70.0,8.5,2.0,14.05,11.0,0.0,0.0
2018,9,10,6,0,140.0,17.0,2.0,14.4,22.0,16.71,0.0
2018,9,10,6,15,265.5,29.0,2.0,15.1,58.0,23.15,11.65
2018,9,10,6,30,391.0,41.0,2.0,15.8,94.0,31.4,21.41
2018,9,10,6,45,468.5,51.0,2.0,16.55,141.5,37.25,27.06
2018,9,10,7,0,546.0,61.0,2.0,17.3,189.0,42.75,32.13
2018,9,10,7,15,597.5,68.0,1.9,18.05,240.0,64.93,37.11
2018,9,10,7,30,649.0,75.0,1.8,18.8,291.0,107.74,59.31
2018,9,10,7,45,683.0,81.5,1.7,19.55,342.0,153.16,91.48
2018,9,10,8,0,717.0,88.0,1.6,20.3,393.0,201.92,130.46
2018,9,10,8,15,743.0,92.5,1.55,21.1,442.0,250.22,171.19
2018,9,10,8,30,769.0,97.0,1.5,21.9,491.0,303.73,216.26
2018,9,10,8,45,787.0,101.5,1.4,22.75,536.5,353.09,257.53
2018,9,10,9,0,805.0,106.0,1.3,23.6,582.0,403.32,298.25
2018,9,10,9,15,829.0,105.5,1.3,24.4,625.0,452.21,337.0
2018,9,10,9,30,853.0,105.0,1.3,25.2,668.0,501.99,375.15
2018,9,10,9,45,874.5,102.0,1.25,25.95,706.0,551.47,411.61
2018,9,10,10,0,896.0,99.0,1.2,26.7,744.0,597.95,444.73
2018,9,10,10,15,904.0,100.5,1.25,27.35,773.0,640.17,474.62
2018,9,10,10,30,912.0,102.0,1.3,28.0,802.0,680.88,502.69
2018,9,10,10,45,917.0,103.0,1.35,28.6,823.0,717.4,527.34
2018,9,10,11,0,922.0,104.0,1.4,29.2,844.0,751.84,548.79
2018,9,10,11,15,925.0,104.5,1.5,29.65,857.5,782.08,567.96
2018,9,10,11,30,928.0,105.0,1.6,30.1,871.0,809.81,585.45
2018,9,10,11,45,929.0,106.0,1.7,30.5,877.0,833.84,600.62
2018,9,10,12,0,930.0,107.0,1.8,30.9,883.0,855.04,614.0
2018,9,10,12,15,925.0,109.0,1.9,31.1,879.0,869.41,623.54
2018,9,10,12,30,920.0,111.0,2.0,31.3,875.0,880.65,631.21
2018,9,10,12,45,911.0,114.0,2.15,31.5,862.5,886.39,635.92
2018,9,10,13,0,902.0,117.0,2.3,31.7,850.0,888.97,638.69
2018,9,10,13,15,896.5,116.0,2.4,31.7,831.0,887.32,638.93
2018,9,10,13,30,891.0,115.0,2.5,31.7,812.0,882.56,637.28
2018,9,10,13,45,884.0,113.0,2.65,31.7,786.0,872.43,632.59
2018,9,10,14,0,877.0,111.0,2.8,31.7,760.0,859.33,625.98
2018,9,10,14,15,867.5,109.0,2.9,31.45,727.5,841.27,616.39
2018,9,10,14,30,858.0,107.0,3.0,31.2,695.0,824.84,607.89
2018,9,10,14,45,845.0,105.0,3.15,31.0,656.5,798.81,592.97
2018,9,10,15,0,832.0,103.0,3.3,30.8,618.0,770.48,576.33
2018,9,10,15,15,814.0,100.0,3.3,30.8,574.0,735.16,553.49
2018,9,10,15,30,796.0,97.0,3.3,30.8,530.0,698.18,529.3
2018,9,10,15,45,772.5,93.0,3.45,29.9,482.0,654.84,502.57
2018,9,10,16,0,749.0,89.0,3.6,29.0,434.0,610.67,473.29
2018,9,10,16,15,717.0,84.5,3.7,28.2,383.5,562.61,439.4
2018,9,10,16,30,685.0,80.0,3.8,27.4,333.0,512.67,402.87
2018,9,10,16,45,638.5,73.5,3.85,26.55,281.0,453.14,357.51
2018,9,10,17,0,592.0,67.0,3.9,25.7,229.0,395.92,312.13
2018,9,10,17,15,521.0,59.5,3.95,24.6,179.5,328.75,257.4
2018,9,10,17,30,450.0,52.0,4.0,23.5,130.0,266.71,204.89
2018,9,10,17,45,337.5,40.5,4.0,22.35,87.5,190.49,139.89
2018,9,10,18,0,225.0,29.0,4.0,21.2,45.0,122.37,62.46
2018,9,10,18,15,118.5,15.5,4.0,20.6,23.5,48.64,0.0
2018,9,10,18,30,12.0,2.0,4.0,20.0,2.0,0.0,0.0
2018,9,10,18,45,6.0,1.0,3.95,19.35,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,3.9,18.7,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,3.85,18.45,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,3.8,18.2,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,3.75,17.9,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,3.7,17.6,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,3.7,17.45,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,3.65,17.1,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,3.55,16.7,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.5,16.35,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.25,15.65,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.15,15.35,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,11,5,45,59.5,8.0,2.95,13.35,10.0,0.0,0.0
2018,9,11,6,0,119.0,16.0,3.0,13.6,20.0,15.73,0.0
2018,9,11,6,15,237.0,29.5,3.05,14.1,55.0,23.87,11.72
2018,9,11,6,30,355.0,43.0,3.1,14.6,90.0,33.59,23.33
2018,9,11,6,45,432.0,54.0,3.1,15.1,136.5,40.25,29.83
2018,9,11,7,0,509.0,65.0,3.1,15.6,183.0,46.52,35.67
2018,9,11,7,15,562.0,73.0,3.05,16.35,233.5,66.62,40.37
2018,9,11,7,30,615.0,81.0,3.0,17.1,284.0,108.4,61.98
2018,9,11,7,45,649.0,88.0,2.95,17.85,334.0,152.38,93.14
2018,9,11,8,0,683.0,95.0,2.9,18.6,384.0,199.75,131.23
2018,9,11,8,15,710.5,100.5,2.85,19.4,433.0,247.49,171.8
2018,9,11,8,30,738.0,106.0,2.8,20.2,482.0,297.53,214.69
2018,9,11,8,45,758.5,110.5,2.7,21.0,527.5,346.42,256.41
2018,9,11,9,0,779.0,115.0,2.6,21.8,573.0,399.44,300.26
2018,9,11,9,15,797.0,117.0,2.55,22.4,614.0,446.76,338.97
2018,9,11,9,30,815.0,119.0,2.5,23.0,655.0,494.5,376.84
2018,9,11,9,45,829.5,120.0,2.5,23.65,690.5,539.66,411.75
2018,9,11,10,0,844.0,121.0,2.5,24.3,726.0,584.42,445.32
2018,9,11,10,15,856.0,121.5,2.5,24.8,755.5,626.58,476.34
2018,9,11,10,30,868.0,122.0,2.5,25.3,785.0,668.96,506.66
2018,9,11,10,45,878.0,121.0,2.55,25.8,807.5,705.57,532.56
2018,9,11,11,0,888.0,120.0,2.6,26.3,830.0,740.49,556.3
2018,9,11,11,15,895.0,119.5,2.75,26.65,845.0,771.81,577.25
2018,9,11,11,30,902.0,119.0,2.9,27.0,860.0,800.91,596.64
2018,9,11,11,45,909.0,116.0,3.0,27.35,867.0,825.2,612.46
2018,9,11,12,0,916.0,113.0,3.1,27.7,874.0,846.9,626.56
2018,9,11,12,15,922.5,109.0,3.25,27.85,873.5,864.47,638.75
2018,9,11,12,30,929.0,105.0,3.4,28.0,873.0,879.13,649.09
2018,9,11,12,45,936.5,99.0,3.55,28.15,865.0,889.55,656.71
2018,9,11,13,0,944.0,93.0,3.7,28.3,857.0,896.8,662.33
2018,9,11,13,15,941.0,92.0,3.85,28.2,839.0,897.09,664.06
2018,9,11,13,30,938.0,91.0,4.0,28.1,821.0,894.13,663.76
2018,9,11,13,45,933.5,89.0,4.15,28.0,795.5,885.62,659.8
2018,9,11,14,0,929.0,87.0,4.3,27.9,770.0,873.94,653.77
2018,9,11,14,15,921.5,84.5,4.35,27.6,737.0,856.13,643.67
2018,9,11,14,30,914.0,82.0,4.4,27.3,704.0,835.39,631.58
2018,9,11,14,45,903.0,80.5,4.5,26.95,665.5,810.18,616.65
2018,9,11,15,0,892.0,79.0,4.6,26.6,627.0,782.48,600.03
2018,9,11,15,15,876.5,76.5,4.6,26.6,582.5,747.97,577.06
2018,9,11,15,30,861.0,74.0,4.6,26.6,538.0,711.58,552.55
2018,9,11,15,45,840.5,71.5,4.65,25.75,490.0,670.08,525.99
2018,9,11,16,0,820.0,69.0,4.7,24.9,442.0,631.57,500.72
2018,9,11,16,15,791.5,65.0,4.65,24.25,390.5,581.35,463.66
2018,9,11,16,30,763.0,61.0,4.6,23.6,339.0,531.17,425.42
2018,9,11,16,45,719.0,57.0,4.6,23.0,286.5,472.83,379.36
2018,9,11,17,0,675.0,53.0,4.6,22.4,234.0,416.43,333.04
2018,9,11,17,15,605.5,47.5,4.45,21.6,183.0,348.76,276.05
2018,9,11,17,30,536.0,42.0,4.3,20.8,132.0,289.46,223.88
2018,9,11,17,45,417.0,34.0,4.2,19.95,89.0,211.74,155.57
2018,9,11,18,0,298.0,26.0,4.1,19.1,46.0,139.11,59.8
2018,9,11,18,15,158.5,14.5,4.1,18.6,24.0,58.23,0.0
2018,9,11,18,30,19.0,3.0,4.1,18.1,2.0,0.0,0.0
2018,9,11,18,45,9.5,1.5,4.05,17.6,1.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.0,17.1,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.0,16.85,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.0,16.6,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.0,16.35,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,3.95,15.9,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.65,14.1,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,12,5,45,34.5,6.5,3.05,13.9,7.5,0.0,0.0
2018,9,12,6,0,69.0,13.0,3.1,14.1,15.0,12.78,0.0
2018,9,12,6,15,147.0,28.0,3.2,14.6,43.5,21.83,9.62
2018,9,12,6,30,225.0,43.0,3.3,15.1,72.0,32.81,22.54
2018,9,12,6,45,279.5,57.5,3.45,15.65,110.5,42.82,31.97
2018,9,12,7,0,334.0,72.0,3.6,16.2,149.0,52.32,40.67
2018,9,12,7,15,321.0,90.5,3.55,16.8,179.5,74.0,51.44
2018,9,12,7,30,308.0,109.0,3.5,17.4,210.0,107.08,72.71
2018,9,12,7,45,235.5,140.5,3.5,18.0,225.0,146.4,106.11
2018,9,12,8,0,163.0,172.0,3.5,18.6,240.0,177.98,134.69
2018,9,12,8,15,220.5,187.5,3.45,19.2,292.0,210.84,159.36
2018,9,12,8,30,278.0,203.0,3.4,19.8,344.0,253.84,192.73
2018,9,12,8,45,385.0,198.0,3.3,20.4,412.5,297.61,226.14
2018,9,12,9,0,492.0,193.0,3.2,21.0,481.0,354.86,270.74
2018,9,12,9,15,533.5,193.5,3.2,21.45,525.5,398.34,305.65
2018,9,12,9,30,575.0,194.0,3.2,21.9,570.0,444.76,342.35
2018,9,12,9,45,447.0,249.0,3.2,22.35,551.0,455.24,350.47
2018,9,12,10,0,319.0,304.0,3.2,22.8,532.0,456.74,350.5
2018,9,12,10,15,375.0,301.0,3.25,23.0,579.0,502.78,385.59
2018,9,12,10,30,431.0,298.0,3.3,23.2,626.0,550.8,421.69
2018,9,12,10,45,461.0,296.0,3.35,23.45,655.5,586.98,448.42
2018,9,12,11,0,491.0,294.0,3.4,23.7,685.0,623.92,475.47
2018,9,12,11,15,509.5,293.0,3.45,23.75,704.5,653.86,497.45
2018,9,12,11,30,528.0,292.0,3.5,23.8,724.0,683.32,518.98
2018,9,12,11,45,393.0,334.0,3.55,23.85,656.5,634.16,480.97
2018,9,12,12,0,258.0,376.0,3.6,23.9,589.0,576.91,436.82
2018,9,12,12,15,254.0,373.0,3.65,23.85,582.5,578.43,438.55
2018,9,12,12,30,250.0,370.0,3.7,23.8,576.0,578.91,439.26
2018,9,12,12,45,323.0,341.0,3.75,23.75,603.5,616.51,469.12
2018,9,12,13,0,396.0,312.0,3.8,23.7,631.0,658.43,501.7
2018,9,12,13,15,208.5,280.5,3.85,23.55,448.0,466.66,358.91
2018,9,12,13,30,21.0,249.0,3.9,23.4,265.0,261.85,200.11
2018,9,12,13,45,122.0,279.5,3.95,23.25,369.0,390.34,302.01
2018,9,12,14,0,223.0,310.0,4.0,23.1,473.0,507.57,392.34
2018,9,12,14,15,210.0,300.5,4.05,22.7,448.5,486.68,377.31
2018,9,12,14,30,197.0,291.0,4.1,22.3,424.0,465.34,362.41
2018,9,12,14,45,203.5,278.0,4.1,21.95,408.5,455.33,356.38
2018,9,12,15,0,210.0,265.0,4.1,21.6,393.0,444.35,349.53
2018,9,12,15,15,172.0,241.0,4.1,21.6,341.0,386.91,305.61
2018,9,12,15,30,134.0,217.0,4.1,21.6,289.0,330.58,262.02
2018,9,12,15,45,138.5,201.0,4.2,20.75,269.0,314.16,250.95
2018,9,12,16,0,143.0,185.0,4.3,19.9,249.0,297.05,238.97
2018,9,12,16,15,130.0,161.5,4.25,19.5,214.5,259.53,209.51
2018,9,12,16,30,117.0,138.0,4.2,19.1,180.0,222.36,179.79
2018,9,12,16,45,106.5,117.5,4.15,18.75,151.0,190.65,153.89
2018,9,12,17,0,96.0,97.0,4.1,18.4,122.0,159.37,127.73
2018,9,12,17,15,72.0,77.5,4.0,18.0,94.0,123.65,97.31
2018,9,12,17,30,48.0,58.0,3.9,17.6,66.0,84.27,63.62
2018,9,12,17,45,32.0,39.0,3.8,17.2,43.5,55.88,38.51
2018,9,12,18,0,16.0,20.0,3.7,16.8,21.0,26.42,4.03
2018,9,12,18,15,8.0,10.0,3.65,16.6,10.5,12.01,0.0
2018,9,12,18,30,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.5,16.15,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.35,15.8,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,13,5,45,27.0,6.0,2.8,13.6,7.0,0.0,0.0
2018,9,13,6,0,54.0,12.0,2.9,13.8,14.0,11.8,0.0
2018,9,13,6,15,195.0,25.5,3.0,14.3,48.0,19.82,7.59
2018,9,13,6,30,336.0,39.0,3.1,14.8,82.0,30.06,20.15
2018,9,13,6,45,454.5,46.0,3.25,15.25,132.5,33.25,23.61
2018,9,13,7,0,573.0,53.0,3.4,15.7,183.0,36.41,26.69
2018,9,13,7,15,627.5,58.0,3.4,16.3,233.5,52.16,29.06
2018,9,13,7,30,682.0,63.0,3.4,16.9,284.0,97.98,51.66
2018,9,13,7,45,720.0,67.0,3.4,17.5,335.5,143.01,82.63
2018,9,13,8,0,758.0,71.0,3.4,18.1,387.0,191.78,121.8
2018,9,13,8,15,784.0,74.0,3.35,18.65,436.0,240.44,163.9
2018,9,13,8,30,810.0,77.0,3.3,19.2,485.0,291.12,208.42
2018,9,13,8,45,829.5,79.5,3.25,19.8,530.5,341.02,252.18
2018,9,13,9,0,849.0,82.0,3.2,20.4,576.0,395.49,298.56
2018,9,13,9,15,861.5,84.5,3.15,20.9,616.0,443.71,339.15
2018,9,13,9,30,874.0,87.0,3.1,21.4,656.0,491.64,378.31
2018,9,13,9,45,882.0,89.5,3.05,21.9,690.0,536.76,414.15
2018,9,13,10,0,890.0,92.0,3.0,22.4,724.0,580.78,448.05
2018,9,13,10,15,898.0,93.5,3.0,22.7,752.5,622.56,479.87
2018,9,13,10,30,906.0,95.0,3.0,23.0,781.0,662.84,509.8
2018,9,13,10,45,913.0,95.5,3.0,23.3,803.0,699.81,536.71
2018,9,13,11,0,920.0,96.0,3.0,23.6,825.0,734.8,560.51
2018,9,13,11,15,923.5,96.5,3.05,23.75,838.5,765.12,581.04
2018,9,13,11,30,927.0,97.0,3.1,23.9,852.0,792.94,599.81
2018,9,13,11,45,928.5,97.0,3.15,24.0,857.5,816.1,615.46
2018,9,13,12,0,930.0,97.0,3.2,24.1,863.0,836.43,629.23
2018,9,13,12,15,932.0,95.5,3.25,24.15,861.0,852.74,640.44
2018,9,13,12,30,934.0,94.0,3.3,24.2,859.0,866.01,649.71
2018,9,13,12,45,936.5,91.5,3.4,24.2,850.0,875.58,657.0
2018,9,13,13,0,939.0,89.0,3.5,24.2,841.0,881.97,662.27
2018,9,13,13,15,935.0,88.0,3.55,24.15,822.5,881.23,662.67
2018,9,13,13,30,931.0,87.0,3.6,24.1,804.0,877.26,661.04
2018,9,13,13,45,925.5,86.5,3.65,24.0,779.0,869.38,656.99
2018,9,13,14,0,920.0,86.0,3.7,23.9,754.0,858.4,650.92
2018,9,13,14,15,912.0,84.0,3.7,23.7,721.5,840.72,640.29
2018,9,13,14,30,904.0,82.0,3.7,23.5,689.0,820.17,627.73
2018,9,13,14,45,892.0,80.5,3.75,23.3,650.5,794.29,611.63
2018,9,13,15,0,880.0,79.0,3.8,23.1,612.0,766.0,593.73
2018,9,13,15,15,863.5,77.0,3.8,23.1,567.5,731.59,570.63
2018,9,13,15,30,847.0,75.0,3.8,23.1,523.0,695.41,546.03
2018,9,13,15,45,781.5,79.0,3.8,22.5,462.5,635.15,504.39
2018,9,13,16,0,716.0,83.0,3.8,21.9,402.0,572.49,458.29
2018,9,13,16,15,726.5,73.0,3.75,21.45,363.0,543.35,436.89
2018,9,13,16,30,737.0,63.0,3.7,21.0,324.0,511.46,412.19
2018,9,13,16,45,696.5,58.0,3.65,20.6,273.0,455.17,366.85
2018,9,13,17,0,656.0,53.0,3.6,20.2,222.0,400.58,321.21
2018,9,13,17,15,584.5,47.0,3.4,19.55,172.0,335.73,265.81
2018,9,13,17,30,513.0,41.0,3.2,18.9,122.0,273.85,211.15
2018,9,13,17,45,383.0,31.5,3.0,18.25,79.5,192.72,138.87
2018,9,13,18,0,253.0,22.0,2.8,17.6,37.0,115.6,13.24
2018,9,13,18,15,126.5,11.0,2.75,17.15,18.5,44.79,0.0
2018,9,13,18,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.65,16.3,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,14,5,45,15.5,3.5,1.95,11.95,4.0,0.0,0.0
2018,9,14,6,0,31.0,7.0,2.0,12.3,8.0,6.88,0.0
2018,9,14,6,15,137.0,23.5,2.1,12.9,39.0,18.21,5.86
2018,9,14,6,30,243.0,40.0,2.2,13.5,70.0,30.53,20.62
2018,9,14,6,45,356.0,46.0,2.3,14.15,113.5,33.38,23.82
2018,9,14,7,0,469.0,52.0,2.4,14.8,157.0,35.65,26.12
2018,9,14,7,15,335.0,78.5,2.3,15.35,163.5,62.88,43.29
2018,9,14,7,30,201.0,105.0,2.2,15.9,170.0,99.54,71.13
2018,9,14,7,45,284.5,121.5,2.15,16.5,230.0,135.93,95.9
2018,9,14,8,0,368.0,138.0,2.1,17.1,290.0,176.29,125.31
2018,9,14,8,15,432.0,145.0,2.0,17.75,345.0,217.73,157.76
2018,9,14,8,30,496.0,152.0,1.9,18.4,400.0,265.36,195.95
2018,9,14,8,45,476.5,174.5,1.8,19.0,431.0,305.02,229.82
2018,9,14,9,0,457.0,197.0,1.7,19.6,462.0,342.51,260.87
2018,9,14,9,15,559.0,181.0,1.65,20.3,527.5,395.14,301.63
2018,9,14,9,30,661.0,165.0,1.6,21.0,593.0,455.13,347.58
2018,9,14,9,45,644.0,181.0,1.55,21.65,616.5,491.7,375.23
2018,9,14,10,0,627.0,197.0,1.5,22.3,640.0,525.78,400.11
2018,9,14,10,15,738.0,160.5,1.45,22.8,702.0,584.29,443.48
2018,9,14,10,30,849.0,124.0,1.4,23.3,764.0,650.25,491.01
2018,9,14,10,45,754.5,171.5,1.4,23.85,752.0,662.15,497.0
2018,9,14,11,0,660.0,219.0,1.4,24.4,740.0,667.8,498.5
2018,9,14,11,15,541.0,274.0,1.5,24.65,705.5,655.61,488.21
2018,9,14,11,30,422.0,329.0,1.6,24.9,671.0,636.08,472.47
2018,9,14,11,45,426.0,330.5,1.65,25.2,677.5,653.83,484.93
2018,9,14,12,0,430.0,332.0,1.7,25.5,684.0,670.42,496.2
2018,9,14,12,15,481.0,310.5,1.8,25.6,703.5,701.2,519.23
2018,9,14,12,30,532.0,289.0,1.9,25.7,723.0,731.37,541.67
2018,9,14,12,45,514.0,291.5,2.05,25.8,706.0,727.25,539.44
2018,9,14,13,0,496.0,294.0,2.2,25.9,689.0,721.07,536.02
2018,9,14,13,15,506.0,281.5,2.3,25.85,676.5,721.18,537.8
2018,9,14,13,30,516.0,269.0,2.4,25.8,664.0,719.25,538.14
2018,9,14,13,45,554.5,242.5,2.5,25.75,654.0,724.32,544.24
2018,9,14,14,0,593.0,216.0,2.6,25.7,644.0,729.0,550.0
2018,9,14,14,15,464.5,246.0,2.7,25.5,572.0,649.23,492.69
2018,9,14,14,30,336.0,276.0,2.8,25.3,500.0,566.66,432.49
2018,9,14,14,45,276.0,267.0,2.85,25.1,444.0,506.55,389.19
2018,9,14,15,0,216.0,258.0,2.9,24.9,388.0,439.78,340.05
2018,9,14,15,15,213.0,241.0,2.9,24.9,361.0,416.07,323.37
2018,9,14,15,30,210.0,224.0,2.9,24.9,334.0,391.76,305.84
2018,9,14,15,45,234.0,197.5,3.05,24.2,309.5,382.33,301.02
2018,9,14,16,0,258.0,171.0,3.2,23.5,285.0,362.37,287.8
2018,9,14,16,15,262.0,148.5,3.2,22.9,252.0,332.12,265.35
2018,9,14,16,30,266.0,126.0,3.2,22.3,219.0,300.61,241.21
2018,9,14,16,45,309.5,102.5,3.25,21.75,193.5,295.68,237.49
2018,9,14,17,0,353.0,79.0,3.3,21.2,168.0,278.22,222.51
2018,9,14,17,15,301.0,64.5,3.25,20.45,128.0,223.91,176.55
2018,9,14,17,30,249.0,50.0,3.2,19.7,88.0,173.83,133.08
2018,9,14,17,45,170.5,35.0,3.15,19.0,56.5,118.46,83.24
2018,9,14,18,0,92.0,20.0,3.1,18.3,25.0,61.12,0.0
2018,9,14,18,15,46.0,10.0,3.05,17.9,12.5,21.98,0.0
2018,9,14,18,30,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.95,17.1,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,9,15,5,45,63.0,6.5,3.25,13.1,8.0,0.0,0.0
2018,9,15,6,0,126.0,13.0,3.3,13.3,16.0,12.78,0.0
2018,9,15,6,15,273.5,24.0,3.5,13.8,51.0,19.06,5.41
2018,9,15,6,30,421.0,35.0,3.7,14.3,86.0,26.62,17.1
2018,9,15,6,45,507.5,43.0,3.85,14.8,134.0,30.94,21.57
2018,9,15,7,0,594.0,51.0,4.0,15.3,182.0,35.07,25.51
2018,9,15,7,15,648.5,56.0,4.0,15.8,233.5,50.71,30.06
2018,9,15,7,30,703.0,61.0,4.0,16.3,285.0,93.85,48.55
2018,9,15,7,45,739.5,65.0,4.0,16.85,336.5,139.62,79.4
2018,9,15,8,0,776.0,69.0,4.0,17.4,388.0,188.96,118.89
2018,9,15,8,15,802.0,72.0,4.0,17.9,437.5,238.41,161.77
2018,9,15,8,30,828.0,75.0,4.0,18.4,487.0,289.86,207.29
2018,9,15,8,45,847.0,77.5,3.95,18.9,533.0,344.24,255.11
2018,9,15,9,0,866.0,80.0,3.9,19.4,579.0,395.36,299.54
2018,9,15,9,15,879.5,82.0,3.9,19.8,619.5,444.24,341.4
2018,9,15,9,30,893.0,84.0,3.9,20.2,660.0,492.87,381.92
2018,9,15,9,45,903.0,85.5,3.9,20.65,694.5,538.8,419.19
2018,9,15,10,0,913.0,87.0,3.9,21.1,729.0,583.73,454.64
2018,9,15,10,15,921.5,87.5,3.95,21.4,757.5,625.62,487.3
2018,9,15,10,30,930.0,88.0,4.0,21.7,786.0,665.97,518.07
2018,9,15,10,45,936.5,88.0,4.0,21.95,807.5,702.76,545.56
2018,9,15,11,0,943.0,88.0,4.0,22.2,829.0,737.47,569.74
2018,9,15,11,15,946.5,88.5,4.05,22.35,842.5,768.26,590.98
2018,9,15,11,30,950.0,89.0,4.1,22.5,856.0,796.47,610.35
2018,9,15,11,45,952.0,88.5,4.15,22.65,861.0,819.84,626.3
2018,9,15,12,0,954.0,88.0,4.2,22.8,866.0,840.3,640.27
2018,9,15,12,15,954.0,87.5,4.2,22.85,863.5,856.16,651.12
2018,9,15,12,30,954.0,87.0,4.2,22.9,861.0,868.87,659.91
2018,9,15,12,45,952.0,86.5,4.25,22.95,850.0,876.74,665.68
2018,9,15,13,0,950.0,86.0,4.3,23.0,839.0,881.34,669.34
2018,9,15,13,15,946.5,85.0,4.35,22.95,820.5,880.9,669.92
2018,9,15,13,30,943.0,84.0,4.4,22.9,802.0,877.18,668.38
2018,9,15,13,45,937.0,83.0,4.4,22.85,776.0,868.16,663.06
2018,9,15,14,0,931.0,82.0,4.4,22.8,750.0,855.99,655.68
2018,9,15,14,15,924.0,80.0,4.4,22.65,717.5,838.86,645.16
2018,9,15,14,30,917.0,78.0,4.4,22.5,685.0,818.8,632.63
2018,9,15,14,45,905.5,76.0,4.4,22.4,646.0,792.43,615.45
2018,9,15,15,0,894.0,74.0,4.4,22.3,607.0,763.58,596.5
2018,9,15,15,15,877.5,72.5,4.4,22.3,562.5,729.36,573.27
2018,9,15,15,30,861.0,71.0,4.4,22.3,518.0,693.34,548.52
2018,9,15,15,45,839.5,68.0,4.45,21.7,469.5,650.67,519.9
2018,9,15,16,0,818.0,65.0,4.5,21.1,421.0,610.96,491.81
2018,9,15,16,15,790.0,61.0,4.45,20.65,370.0,561.39,453.92
2018,9,15,16,30,762.0,57.0,4.4,20.2,319.0,511.86,414.82
2018,9,15,16,45,717.0,53.0,4.4,19.7,267.0,453.68,367.54
2018,9,15,17,0,672.0,49.0,4.4,19.2,215.0,397.56,320.05
2018,9,15,17,15,598.5,43.0,4.25,18.55,165.0,328.9,260.77
2018,9,15,17,30,525.0,37.0,4.1,17.9,115.0,265.52,204.02
2018,9,15,17,45,379.0,28.5,3.95,17.25,73.0,184.4,128.63
2018,9,15,18,0,233.0,20.0,3.8,16.6,31.0,102.5,0.0
2018,9,15,18,15,116.5,10.0,3.7,16.2,15.5,40.12,0.0
2018,9,15,18,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,16,5,45,73.0,6.5,2.0,11.6,8.0,0.0,0.0
2018,9,16,6,0,146.0,13.0,2.0,11.9,16.0,12.78,0.0
2018,9,16,6,15,302.5,23.0,2.1,12.6,51.5,18.25,3.89
2018,9,16,6,30,459.0,33.0,2.2,13.3,87.0,24.91,15.66
2018,9,16,6,45,545.5,39.0,2.3,14.0,135.0,30.15,20.95
2018,9,16,7,0,632.0,45.0,2.4,14.7,183.0,33.08,23.82
2018,9,16,7,15,685.0,49.5,2.35,15.35,235.0,43.6,25.11
2018,9,16,7,30,738.0,54.0,2.3,16.0,287.0,88.06,43.06
2018,9,16,7,45,773.0,57.5,2.3,16.7,339.0,135.0,74.18
2018,9,16,8,0,808.0,61.0,2.3,17.4,391.0,185.29,114.12
2018,9,16,8,15,833.0,63.5,2.2,18.0,440.5,239.8,160.8
2018,9,16,8,30,858.0,66.0,2.1,18.6,490.0,291.88,206.38
2018,9,16,8,45,876.0,68.0,2.05,19.25,536.0,342.82,250.96
2018,9,16,9,0,894.0,70.0,2.0,19.9,582.0,394.36,295.01
2018,9,16,9,15,907.0,71.0,1.95,20.45,622.5,443.28,335.98
2018,9,16,9,30,920.0,72.0,1.9,21.0,663.0,491.85,375.32
2018,9,16,9,45,929.5,73.5,1.8,21.55,698.0,538.53,411.69
2018,9,16,10,0,939.0,75.0,1.7,22.1,733.0,584.12,445.89
2018,9,16,10,15,946.0,76.5,1.65,22.55,761.5,626.93,477.32
2018,9,16,10,30,953.0,78.0,1.6,23.0,790.0,668.03,506.54
2018,9,16,10,45,958.0,78.0,1.55,23.45,810.5,704.47,531.7
2018,9,16,11,0,963.0,78.0,1.5,23.9,831.0,738.66,553.13
2018,9,16,11,15,965.5,79.0,1.55,24.2,844.5,769.64,573.22
2018,9,16,11,30,968.0,80.0,1.6,24.5,858.0,797.93,591.45
2018,9,16,11,45,969.5,80.0,1.65,24.8,863.0,821.67,606.61
2018,9,16,12,0,971.0,80.0,1.7,25.1,868.0,842.43,619.85
2018,9,16,12,15,968.5,81.0,1.8,25.25,864.5,857.93,630.57
2018,9,16,12,30,966.0,82.0,1.9,25.4,861.0,870.2,639.3
2018,9,16,12,45,962.0,82.5,2.05,25.55,849.5,877.46,645.32
2018,9,16,13,0,958.0,83.0,2.2,25.7,838.0,881.4,649.27
2018,9,16,13,15,953.5,82.5,2.3,25.7,819.0,880.58,650.1
2018,9,16,13,30,949.0,82.0,2.4,25.7,800.0,876.46,648.89
2018,9,16,13,45,942.5,81.0,2.5,25.7,773.5,866.92,644.15
2018,9,16,14,0,936.0,80.0,2.6,25.7,747.0,854.23,637.39
2018,9,16,14,15,927.0,79.0,2.75,25.5,714.0,836.46,628.04
2018,9,16,14,30,918.0,78.0,2.9,25.3,681.0,815.83,616.67
2018,9,16,14,45,906.0,76.0,3.0,25.1,641.5,789.02,600.6
2018,9,16,15,0,894.0,74.0,3.1,24.9,602.0,759.77,582.66
2018,9,16,15,15,877.0,72.0,3.1,24.9,557.5,724.61,559.39
2018,9,16,15,30,860.0,70.0,3.1,24.9,513.0,687.69,534.61
2018,9,16,15,45,836.5,67.0,3.3,24.15,463.5,643.73,506.53
2018,9,16,16,0,813.0,64.0,3.5,23.4,414.0,602.85,478.59
2018,9,16,16,15,780.5,61.0,3.5,22.8,362.5,552.0,440.66
2018,9,16,16,30,748.0,58.0,3.5,22.2,311.0,501.54,401.68
2018,9,16,16,45,701.0,53.5,3.5,21.6,259.0,442.43,354.37
2018,9,16,17,0,654.0,49.0,3.5,21.0,207.0,385.59,306.93
2018,9,16,17,15,578.0,42.5,3.35,20.25,157.5,316.37,247.96
2018,9,16,17,30,502.0,36.0,3.2,19.5,108.0,256.32,194.41
2018,9,16,17,45,357.0,27.5,3.1,18.7,68.0,173.89,117.01
2018,9,16,18,0,212.0,19.0,3.0,17.9,28.0,82.29,0.0
2018,9,16,18,15,106.0,9.5,2.9,17.45,14.0,9.34,0.0
2018,9,16,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,17,5,45,54.0,5.5,2.15,12.5,6.5,0.0,0.0
2018,9,17,6,0,108.0,11.0,2.2,12.8,13.0,10.81,0.0
2018,9,17,6,15,268.5,22.5,2.35,13.4,48.0,17.92,2.35
2018,9,17,6,30,429.0,34.0,2.5,14.0,83.0,26.03,16.47
2018,9,17,6,45,401.0,41.5,2.6,14.65,106.0,29.88,20.61
2018,9,17,7,0,373.0,49.0,2.7,15.3,129.0,33.54,24.14
2018,9,17,7,15,186.5,69.0,2.65,15.8,109.0,56.72,41.14
2018,9,17,7,30,0.0,89.0,2.6,16.3,89.0,83.66,65.09
2018,9,17,7,45,4.5,110.0,2.55,16.8,112.0,103.53,81.21
2018,9,17,8,0,9.0,131.0,2.5,17.3,135.0,124.02,97.55
2018,9,17,8,15,17.5,151.5,2.45,17.85,160.0,145.54,114.33
2018,9,17,8,30,26.0,172.0,2.4,18.4,185.0,164.3,128.73
2018,9,17,8,45,54.0,205.0,2.35,18.9,235.0,204.39,159.7
2018,9,17,9,0,82.0,238.0,2.3,19.4,285.0,247.48,192.79
2018,9,17,9,15,326.5,208.5,2.3,19.9,414.5,321.92,248.84
2018,9,17,9,30,571.0,179.0,2.3,20.4,544.0,421.15,324.85
2018,9,17,9,45,741.5,132.0,2.35,20.9,632.5,490.42,378.66
2018,9,17,10,0,912.0,85.0,2.4,21.4,721.0,576.04,444.23
2018,9,17,10,15,919.5,87.0,2.45,21.8,749.5,618.58,476.38
2018,9,17,10,30,927.0,89.0,2.5,22.2,778.0,659.52,506.82
2018,9,17,10,45,932.5,89.0,2.55,22.65,798.5,695.44,532.95
2018,9,17,11,0,938.0,89.0,2.6,23.1,819.0,729.21,556.14
2018,9,17,11,15,941.0,89.5,2.7,23.3,832.0,759.37,576.72
2018,9,17,11,30,944.0,90.0,2.8,23.5,845.0,786.95,595.48
2018,9,17,11,45,945.0,90.5,2.9,23.7,850.0,810.28,611.32
2018,9,17,12,0,946.0,91.0,3.0,23.9,855.0,830.71,625.22
2018,9,17,12,15,945.0,91.0,3.1,23.95,852.0,846.04,636.09
2018,9,17,12,30,944.0,91.0,3.2,24.0,849.0,858.23,644.96
2018,9,17,12,45,941.0,90.5,3.3,24.05,837.5,865.1,650.31
2018,9,17,13,0,938.0,90.0,3.4,24.1,826.0,868.72,653.61
2018,9,17,13,15,933.5,89.5,3.45,23.95,807.0,867.85,654.22
2018,9,17,13,30,929.0,89.0,3.5,23.8,788.0,863.77,652.77
2018,9,17,13,45,923.0,87.0,3.6,23.7,761.5,853.69,647.45
2018,9,17,14,0,917.0,85.0,3.7,23.6,735.0,840.48,640.06
2018,9,17,14,15,908.5,84.0,3.75,23.4,702.5,823.34,629.99
2018,9,17,14,30,900.0,83.0,3.8,23.2,670.0,803.38,617.97
2018,9,17,14,45,889.5,80.5,3.9,22.95,631.5,777.53,602.05
2018,9,17,15,0,879.0,78.0,4.0,22.7,593.0,749.22,584.24
2018,9,17,15,15,861.5,76.0,4.0,22.7,548.5,714.12,560.39
2018,9,17,15,30,844.0,74.0,4.0,22.7,504.0,677.33,535.07
2018,9,17,15,45,821.0,71.0,4.0,21.95,455.5,638.26,509.08
2018,9,17,16,0,798.0,68.0,4.0,21.2,407.0,594.3,477.2
2018,9,17,16,15,767.0,63.5,4.0,20.65,356.0,543.21,438.4
2018,9,17,16,30,736.0,59.0,4.0,20.1,305.0,492.44,398.46
2018,9,17,16,45,688.0,54.5,4.0,19.55,253.5,433.45,350.4
2018,9,17,17,0,640.0,50.0,4.0,19.0,202.0,376.8,302.33
2018,9,17,17,15,559.5,43.5,3.85,18.35,152.5,309.57,244.07
2018,9,17,17,30,479.0,37.0,3.7,17.7,103.0,246.15,187.21
2018,9,17,17,45,333.0,27.5,3.55,17.05,64.0,163.97,106.8
2018,9,17,18,0,187.0,18.0,3.4,16.4,25.0,72.92,0.0
2018,9,17,18,15,93.5,9.0,3.3,16.0,12.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,18,5,45,35.0,5.5,2.1,11.75,6.0,0.0,0.0
2018,9,18,6,0,70.0,11.0,2.1,12.0,12.0,10.81,0.0
2018,9,18,6,15,200.0,24.5,2.2,12.7,43.5,19.33,1.21
2018,9,18,6,30,330.0,38.0,2.3,13.4,75.0,30.18,19.92
2018,9,18,6,45,325.0,42.0,2.4,14.05,94.5,30.46,21.15
2018,9,18,7,0,320.0,46.0,2.5,14.7,114.0,31.15,22.08
2018,9,18,7,15,160.0,62.5,2.4,15.2,96.5,50.97,39.82
2018,9,18,7,30,0.0,79.0,2.3,15.7,79.0,75.01,57.99
2018,9,18,7,45,2.5,104.0,2.2,16.2,105.0,98.07,76.95
2018,9,18,8,0,5.0,129.0,2.1,16.7,131.0,121.53,95.88
2018,9,18,8,15,3.0,132.5,2.0,17.25,133.5,125.66,98.83
2018,9,18,8,30,1.0,136.0,1.9,17.8,136.0,129.29,101.34
2018,9,18,8,45,10.5,169.0,1.8,18.3,174.5,162.83,127.65
2018,9,18,9,0,20.0,202.0,1.7,18.8,213.0,197.39,154.35
2018,9,18,9,15,56.5,240.0,1.7,19.3,275.0,244.48,190.34
2018,9,18,9,30,93.0,278.0,1.7,19.8,337.0,298.82,231.54
2018,9,18,9,45,343.0,239.0,1.65,20.35,474.0,389.38,300.77
2018,9,18,10,0,593.0,200.0,1.6,20.9,611.0,503.09,386.42
2018,9,18,10,15,752.5,147.0,1.6,21.35,690.0,571.57,437.9
2018,9,18,10,30,912.0,94.0,1.6,21.8,769.0,652.19,497.48
2018,9,18,10,45,918.5,94.0,1.6,22.25,789.5,688.23,522.64
2018,9,18,11,0,925.0,94.0,1.6,22.7,810.0,722.22,545.65
2018,9,18,11,15,928.0,94.5,1.65,23.05,823.0,752.0,565.07
2018,9,18,11,30,931.0,95.0,1.7,23.4,836.0,779.22,582.7
2018,9,18,11,45,931.5,95.5,1.7,23.7,840.5,801.86,596.87
2018,9,18,12,0,932.0,96.0,1.7,24.0,845.0,821.62,609.12
2018,9,18,12,15,931.0,96.0,1.8,24.2,842.0,836.71,619.54
2018,9,18,12,30,930.0,96.0,1.9,24.4,839.0,848.71,628.03
2018,9,18,12,45,926.5,96.0,2.0,24.6,827.5,855.54,633.2
2018,9,18,13,0,923.0,96.0,2.1,24.8,816.0,859.17,636.38
2018,9,18,13,15,919.0,95.0,2.2,24.85,797.0,858.17,636.97
2018,9,18,13,30,915.0,94.0,2.3,24.9,778.0,853.98,635.57
2018,9,18,13,45,909.0,92.5,2.45,24.9,752.5,844.49,631.19
2018,9,18,14,0,903.0,91.0,2.6,24.9,727.0,831.95,624.78
2018,9,18,14,15,892.5,90.0,2.7,24.8,693.5,813.4,614.15
2018,9,18,14,30,882.0,89.0,2.8,24.7,660.0,792.13,601.64
