Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,14,45,817.5,90.0,3.8,21.05,552.0,696.54,549.79
2018,9,28,15,0,802.0,88.0,3.8,20.8,513.0,666.84,529.83
2018,9,28,15,15,779.5,84.5,3.8,20.8,468.5,628.92,502.47
2018,9,28,15,30,757.0,81.0,3.8,20.8,424.0,589.78,473.09
2018,9,28,15,45,729.5,77.0,3.8,20.05,377.5,546.05,440.76
2018,9,28,16,0,702.0,73.0,3.8,19.3,331.0,504.22,408.76
2018,9,28,16,15,662.0,67.5,3.75,18.8,282.0,451.89,366.89
2018,9,28,16,30,622.0,62.0,3.7,18.3,233.0,400.89,324.62
2018,9,28,16,45,558.5,55.0,3.65,17.8,184.5,338.89,272.0
2018,9,28,17,0,495.0,48.0,3.6,17.3,136.0,280.95,221.05
2018,9,28,17,15,389.0,38.5,3.4,16.75,93.5,208.65,157.47
2018,9,28,17,30,283.0,29.0,3.2,16.2,51.0,142.98,84.79
2018,9,28,17,45,151.5,16.5,3.05,15.7,27.0,59.82,0.0
2018,9,28,18,0,20.0,4.0,2.9,15.2,3.0,0.0,0.0
2018,9,28,18,15,10.0,2.0,2.85,14.95,1.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,29,5,45,10.5,2.0,1.9,13.65,1.5,0.0,0.0
2018,9,29,6,0,21.0,4.0,1.9,13.8,3.0,0.0,0.0
2018,9,29,6,15,59.5,10.0,2.05,14.4,13.5,9.83,0.0
2018,9,29,6,30,98.0,16.0,2.2,15.0,24.0,12.05,2.86
2018,9,29,6,45,57.5,17.0,2.35,15.6,22.5,14.45,6.77
2018,9,29,7,0,17.0,18.0,2.5,16.2,21.0,16.83,9.15
2018,9,29,7,15,8.5,27.0,2.55,16.65,28.5,26.27,17.65
2018,9,29,7,30,0.0,36.0,2.6,17.1,36.0,34.75,23.8
2018,9,29,7,45,12.0,73.5,2.6,17.55,78.0,71.41,54.09
2018,9,29,8,0,24.0,111.0,2.6,18.0,120.0,104.68,80.92
2018,9,29,8,15,46.5,147.5,2.55,18.45,167.5,142.0,110.27
2018,9,29,8,30,69.0,184.0,2.5,18.9,215.0,181.87,141.43
2018,9,29,8,45,62.0,199.5,2.45,19.35,229.5,198.7,154.83
2018,9,29,9,0,55.0,215.0,2.4,19.8,244.0,214.79,167.42
2018,9,29,9,15,66.5,236.0,2.35,20.15,274.0,241.87,188.22
2018,9,29,9,30,78.0,257.0,2.3,20.5,304.0,270.09,209.71
2018,9,29,9,45,67.0,256.0,2.3,20.9,298.0,269.52,208.86
2018,9,29,10,0,56.0,255.0,2.3,21.3,292.0,267.55,206.91
2018,9,29,10,15,98.5,269.0,2.35,21.55,337.0,305.58,236.26
2018,9,29,10,30,141.0,283.0,2.4,21.8,382.0,348.67,269.21
2018,9,29,10,45,126.5,288.5,2.45,22.1,379.0,351.74,270.96
2018,9,29,11,0,112.0,294.0,2.5,22.4,376.0,353.58,271.85
2018,9,29,11,15,85.5,306.0,2.55,22.5,369.0,351.78,269.81
2018,9,29,11,30,59.0,318.0,2.6,22.6,362.0,348.58,266.64
2018,9,29,11,45,68.5,325.5,2.65,22.75,377.0,365.61,279.53
2018,9,29,12,0,78.0,333.0,2.7,22.9,392.0,382.92,292.56
2018,9,29,12,15,62.0,317.0,2.75,22.95,364.0,358.06,273.69
2018,9,29,12,30,46.0,301.0,2.8,23.0,336.0,332.26,254.17
2018,9,29,12,45,28.0,253.0,2.85,23.0,274.0,272.04,208.47
2018,9,29,13,0,10.0,205.0,2.9,23.0,212.0,207.72,158.91
2018,9,29,13,15,5.5,174.0,2.9,22.95,178.0,173.86,132.8
2018,9,29,13,30,1.0,143.0,2.9,22.9,144.0,139.91,106.28
2018,9,29,13,45,198.0,164.5,2.95,22.85,293.5,326.65,258.05
2018,9,29,14,0,395.0,186.0,3.0,22.8,443.0,506.61,397.74
2018,9,29,14,15,553.5,154.0,3.0,22.65,494.0,591.8,463.81
2018,9,29,14,30,712.0,122.0,3.0,22.5,545.0,666.49,521.57
2018,9,29,14,45,439.5,153.0,3.0,22.35,408.5,489.88,387.03
2018,9,29,15,0,167.0,184.0,3.0,22.2,272.0,311.78,246.71
2018,9,29,15,15,102.0,150.5,3.0,22.2,203.0,228.86,181.41
2018,9,29,15,30,37.0,117.0,3.0,22.2,134.0,142.69,111.68
2018,9,29,15,45,47.5,121.5,2.9,21.65,140.5,154.07,121.64
2018,9,29,16,0,58.0,126.0,2.8,21.1,147.0,165.6,131.46
2018,9,29,16,15,77.0,115.0,2.7,20.7,138.5,163.75,130.31
2018,9,29,16,30,96.0,104.0,2.6,20.3,130.0,166.86,132.67
2018,9,29,16,45,112.5,80.0,2.5,19.9,104.0,144.48,113.65
2018,9,29,17,0,129.0,56.0,2.4,19.5,78.0,125.81,96.73
2018,9,29,17,15,185.5,41.5,2.2,18.9,61.5,133.42,98.61
2018,9,29,17,30,242.0,27.0,2.0,18.3,45.0,124.62,65.49
2018,9,29,17,45,129.0,15.0,1.8,17.7,23.5,51.25,0.0
2018,9,29,18,0,16.0,3.0,1.6,17.1,2.0,0.0,0.0
2018,9,29,18,15,8.0,1.5,1.55,16.9,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,30,5,45,6.5,1.0,0.95,15.2,1.0,0.0,0.0
2018,9,30,6,0,13.0,2.0,0.9,15.3,2.0,0.0,0.0
2018,9,30,6,15,119.5,16.0,0.9,15.7,24.5,15.73,0.0
2018,9,30,6,30,226.0,30.0,0.9,16.1,47.0,23.61,10.19
2018,9,30,6,45,331.5,40.5,0.9,16.55,87.5,31.54,21.29
2018,9,30,7,0,437.0,51.0,0.9,17.0,128.0,37.92,27.53
2018,9,30,7,15,406.5,54.5,0.9,17.4,144.5,37.68,27.64
2018,9,30,7,30,376.0,58.0,0.9,17.8,161.0,49.21,29.15
2018,9,30,7,45,314.5,63.5,0.85,18.15,161.0,72.52,43.37
2018,9,30,8,0,253.0,69.0,0.8,18.5,161.0,86.99,56.11
2018,9,30,8,15,152.5,87.5,0.8,19.1,145.0,103.18,73.78
2018,9,30,8,30,52.0,106.0,0.8,19.7,129.0,111.47,84.49
2018,9,30,8,45,41.0,120.0,0.75,20.25,139.5,124.13,94.9
2018,9,30,9,0,30.0,134.0,0.7,20.8,150.0,135.75,104.17
2018,9,30,9,15,43.5,165.5,0.75,21.3,190.5,171.27,131.74
2018,9,30,9,30,57.0,197.0,0.8,21.8,231.0,208.14,159.92
2018,9,30,9,45,297.5,186.0,0.85,22.25,378.0,307.95,235.91
2018,9,30,10,0,538.0,175.0,0.9,22.7,525.0,430.34,327.46
2018,9,30,10,15,707.5,136.0,1.0,23.05,615.5,508.26,385.71
2018,9,30,10,30,877.0,97.0,1.1,23.4,706.0,599.16,452.72
2018,9,30,10,45,883.0,97.5,1.2,23.7,725.5,633.33,477.71
2018,9,30,11,0,889.0,98.0,1.3,24.0,745.0,665.48,501.35
2018,9,30,11,15,892.5,98.5,1.4,24.2,756.5,693.78,522.15
2018,9,30,11,30,896.0,99.0,1.5,24.4,768.0,719.61,540.29
2018,9,30,11,45,897.5,99.0,1.55,24.6,772.0,740.95,554.49
2018,9,30,12,0,899.0,99.0,1.6,24.8,776.0,759.5,566.87
2018,9,30,12,15,897.5,99.0,1.65,24.9,771.5,772.95,576.11
2018,9,30,12,30,896.0,99.0,1.7,25.0,767.0,783.39,583.46
2018,9,30,12,45,828.0,125.0,1.75,25.1,734.5,768.87,574.05
2018,9,30,13,0,760.0,151.0,1.8,25.2,702.0,750.36,562.18
2018,9,30,13,15,786.5,136.5,1.85,25.05,693.0,757.38,568.44
2018,9,30,13,30,813.0,122.0,1.9,24.9,684.0,762.79,573.5
2018,9,30,13,45,700.0,154.5,1.95,24.8,625.0,709.83,537.96
2018,9,30,14,0,587.0,187.0,2.0,24.7,566.0,654.08,498.13
2018,9,30,14,15,521.5,196.5,2.0,24.45,520.0,607.43,465.39
2018,9,30,14,30,456.0,206.0,2.0,24.2,474.0,563.75,434.09
2018,9,30,14,45,359.5,209.0,2.05,23.95,411.5,484.37,376.03
2018,9,30,15,0,263.0,212.0,2.1,23.7,349.0,415.69,324.46
2018,9,30,15,15,269.5,192.0,2.1,23.7,321.5,393.42,308.84
2018,9,30,15,30,276.0,172.0,2.1,23.7,294.0,369.74,291.58
2018,9,30,15,45,233.0,155.5,2.15,23.0,250.5,318.78,252.88
2018,9,30,16,0,190.0,139.0,2.2,22.3,207.0,262.81,209.42
2018,9,30,16,15,167.5,119.5,2.2,21.9,172.5,223.9,178.42
2018,9,30,16,30,145.0,100.0,2.2,21.5,138.0,186.11,147.53
2018,9,30,16,45,112.5,80.0,2.15,21.05,105.5,144.39,112.77
2018,9,30,17,0,80.0,60.0,2.1,20.6,73.0,104.81,79.32
2018,9,30,17,15,55.0,41.0,1.95,20.2,48.5,71.53,50.43
2018,9,30,17,30,30.0,22.0,1.8,19.8,24.0,37.12,13.04
2018,9,30,17,45,22.0,12.5,1.7,19.35,13.0,18.41,0.0
2018,9,30,18,0,14.0,3.0,1.6,18.9,2.0,0.0,0.0
2018,9,30,18,15,7.0,1.5,1.45,18.65,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.2,18.15,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.05,17.8,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.95,17.55,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.85,17.3,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.75,16.8,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,1,5,45,5.5,1.0,0.95,14.7,1.0,0.0,0.0
2018,10,1,6,0,11.0,2.0,0.9,14.8,2.0,0.0,0.0
2018,10,1,6,15,11.0,8.0,0.9,15.1,8.5,7.86,0.0
2018,10,1,6,30,11.0,14.0,0.9,15.4,15.0,13.62,2.95
2018,10,1,6,45,5.5,23.5,0.9,15.7,24.0,22.68,13.76
2018,10,1,7,0,0.0,33.0,0.9,16.0,33.0,31.86,22.34
2018,10,1,7,15,0.0,45.5,0.85,16.35,45.5,43.95,33.29
2018,10,1,7,30,0.0,58.0,0.8,16.7,58.0,55.92,41.7
2018,10,1,7,45,0.0,50.5,0.8,17.05,50.5,48.78,35.68
2018,10,1,8,0,0.0,43.0,0.8,17.4,43.0,41.53,29.5
2018,10,1,8,15,0.0,42.0,0.8,17.95,42.0,40.56,28.55
2018,10,1,8,30,0.0,41.0,0.8,18.5,41.0,39.6,27.59
2018,10,1,8,45,0.0,56.0,0.85,19.05,56.0,54.12,39.47
2018,10,1,9,0,0.0,71.0,0.9,19.6,71.0,68.66,51.16
2018,10,1,9,15,1.0,107.0,0.85,20.0,107.5,103.49,79.14
2018,10,1,9,30,2.0,143.0,0.8,20.4,144.0,137.88,106.16
2018,10,1,9,45,18.5,175.0,0.8,20.85,187.0,175.7,135.4
2018,10,1,10,0,35.0,207.0,0.8,21.3,230.0,213.04,163.85
2018,10,1,10,15,102.5,265.0,0.8,21.7,335.0,303.36,232.4
2018,10,1,10,30,170.0,323.0,0.8,22.1,440.0,400.68,303.79
2018,10,1,10,45,181.5,331.0,0.8,22.5,459.5,423.33,319.22
2018,10,1,11,0,193.0,339.0,0.8,22.9,479.0,446.28,335.29
2018,10,1,11,15,198.0,345.0,0.85,23.2,490.5,463.24,347.28
2018,10,1,11,30,203.0,351.0,0.9,23.5,502.0,479.95,359.08
2018,10,1,11,45,275.5,337.5,0.95,23.8,543.5,527.17,393.89
2018,10,1,12,0,348.0,324.0,1.0,24.1,585.0,574.87,428.47
2018,10,1,12,15,345.0,323.0,1.1,24.25,580.0,579.88,432.27
2018,10,1,12,30,342.0,322.0,1.2,24.4,575.0,583.62,435.58
2018,10,1,12,45,281.0,328.5,1.3,24.55,534.5,549.49,411.09
2018,10,1,13,0,220.0,335.0,1.4,24.7,494.0,508.81,381.88
2018,10,1,13,15,231.5,324.5,1.45,24.7,487.5,509.68,383.86
2018,10,1,13,30,243.0,314.0,1.5,24.7,481.0,509.59,384.87
2018,10,1,13,45,290.5,289.5,1.55,24.65,481.5,527.4,399.73
2018,10,1,14,0,338.0,265.0,1.6,24.6,482.0,537.12,408.81
2018,10,1,14,15,317.5,254.0,1.6,24.3,449.0,508.48,388.93
2018,10,1,14,30,297.0,243.0,1.6,24.0,416.0,479.21,368.63
2018,10,1,14,45,206.0,230.0,1.55,23.75,346.0,390.33,302.33
2018,10,1,15,0,115.0,217.0,1.5,23.5,276.0,311.64,242.22
2018,10,1,15,15,86.0,196.0,1.5,23.5,238.0,261.57,204.16
2018,10,1,15,30,57.0,175.0,1.5,23.5,200.0,219.72,171.65
2018,10,1,15,45,50.0,152.0,1.4,22.75,172.0,190.12,149.12
2018,10,1,16,0,43.0,129.0,1.3,22.0,144.0,160.6,126.14
2018,10,1,16,15,80.5,113.5,1.25,21.5,136.5,170.02,134.4
2018,10,1,16,30,118.0,98.0,1.2,21.0,129.0,170.02,134.28
2018,10,1,16,45,83.5,77.5,1.2,20.55,97.0,127.99,99.32
2018,10,1,17,0,49.0,57.0,1.2,20.1,65.0,82.94,61.72
2018,10,1,17,15,35.0,39.0,1.2,19.75,43.5,56.75,38.73
2018,10,1,17,30,21.0,21.0,1.2,19.4,22.0,29.37,5.58
2018,10,1,17,45,10.5,10.5,1.2,19.05,11.0,13.19,0.0
2018,10,1,18,0,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.2,18.15,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.95,17.85,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.65,17.75,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.65,17.7,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.7,17.75,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.75,17.8,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.85,17.8,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.95,17.8,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,1.05,17.8,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,1.05,17.8,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,1.0,17.75,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,1.0,17.65,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.95,17.55,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.85,17.25,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.75,17.05,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.75,16.75,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,2,5,45,2.0,0.5,0.95,16.6,0.5,0.0,0.0
2018,10,2,6,0,4.0,1.0,1.0,16.6,1.0,0.0,0.0
2018,10,2,6,15,4.0,2.5,1.05,16.9,2.5,2.46,0.0
2018,10,2,6,30,4.0,4.0,1.1,17.2,4.0,3.88,0.0
2018,10,2,6,45,2.0,5.0,1.15,17.5,5.0,4.86,0.0
2018,10,2,7,0,0.0,6.0,1.2,17.8,6.0,5.78,0.0
2018,10,2,7,15,0.0,8.0,1.15,18.35,8.0,7.71,1.15
2018,10,2,7,30,0.0,10.0,1.1,18.9,10.0,9.64,2.49
2018,10,2,7,45,0.0,14.5,1.0,19.5,14.5,13.98,6.15
2018,10,2,8,0,0.0,19.0,0.9,20.1,19.0,18.33,9.77
2018,10,2,8,15,4.0,61.5,0.95,20.75,63.5,60.13,44.25
2018,10,2,8,30,8.0,104.0,1.0,21.4,108.0,101.29,77.37
2018,10,2,8,45,84.5,159.5,1.05,22.05,203.5,166.9,127.15
2018,10,2,9,0,161.0,215.0,1.1,22.7,299.0,244.62,185.85
2018,10,2,9,15,137.5,236.5,1.2,23.2,312.0,264.31,201.27
2018,10,2,9,30,114.0,258.0,1.3,23.7,325.0,281.88,214.78
2018,10,2,9,45,128.0,269.0,1.4,24.2,348.0,305.34,232.28
2018,10,2,10,0,142.0,280.0,1.5,24.7,371.0,329.72,250.34
2018,10,2,10,15,117.0,289.5,1.55,25.05,366.5,332.82,252.21
2018,10,2,10,30,92.0,299.0,1.6,25.4,362.0,334.96,253.22
2018,10,2,10,45,74.5,297.5,1.6,25.75,349.5,327.9,247.36
2018,10,2,11,0,57.0,296.0,1.6,26.1,337.0,319.38,240.39
2018,10,2,11,15,181.0,288.5,1.6,26.35,421.5,397.86,300.34
2018,10,2,11,30,305.0,281.0,1.6,26.6,506.0,482.98,363.52
2018,10,2,11,45,356.0,282.0,1.6,26.85,546.0,529.02,396.42
2018,10,2,12,0,407.0,283.0,1.6,27.1,586.0,578.6,431.58
2018,10,2,12,15,438.5,278.0,1.6,27.2,602.5,606.19,451.16
2018,10,2,12,30,470.0,273.0,1.6,27.3,619.0,633.01,470.27
2018,10,2,12,45,462.5,269.0,1.55,27.45,605.0,630.16,467.87
2018,10,2,13,0,455.0,265.0,1.5,27.6,591.0,625.5,464.47
2018,10,2,13,15,404.5,272.5,1.5,27.55,556.0,597.93,444.97
2018,10,2,13,30,354.0,280.0,1.5,27.5,521.0,563.56,420.83
2018,10,2,13,45,311.0,279.0,1.55,27.45,484.5,530.59,397.9
2018,10,2,14,0,268.0,278.0,1.6,27.4,448.0,497.21,374.35
2018,10,2,14,15,264.5,260.5,1.65,27.2,421.0,475.15,359.97
2018,10,2,14,30,261.0,243.0,1.7,27.0,394.0,452.02,344.54
2018,10,2,14,45,286.0,222.0,1.75,26.85,377.0,444.01,340.51
2018,10,2,15,0,311.0,201.0,1.8,26.7,360.0,433.74,334.58
2018,10,2,15,15,454.0,153.5,1.8,26.7,362.0,476.45,369.26
2018,10,2,15,30,597.0,106.0,1.8,26.7,364.0,505.32,392.67
2018,10,2,15,45,598.5,93.0,1.95,26.0,326.0,474.31,370.94
2018,10,2,16,0,600.0,80.0,2.1,25.3,288.0,441.32,347.01
2018,10,2,16,15,531.0,75.5,2.1,24.75,238.5,379.23,298.61
2018,10,2,16,30,462.0,71.0,2.1,24.2,189.0,320.72,251.64
2018,10,2,16,45,352.5,62.0,2.15,23.7,140.0,241.7,187.46
2018,10,2,17,0,243.0,53.0,2.2,23.2,91.0,174.16,131.46
2018,10,2,17,15,177.0,37.5,2.15,22.6,60.0,123.57,86.93
2018,10,2,17,30,111.0,22.0,2.1,22.0,29.0,70.86,8.06
2018,10,2,17,45,55.5,11.0,2.05,21.4,14.5,25.74,0.0
2018,10,2,18,0,0.0,0.0,2.0,20.8,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.9,20.2,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.85,19.85,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.7,19.35,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.45,18.65,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.35,18.35,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.35,17.9,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.45,17.75,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.5,17.65,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.55,17.6,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.55,17.6,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.45,17.55,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.15,17.45,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.05,17.4,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.95,17.4,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.85,17.4,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.75,17.45,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,5,45,5.0,1.0,0.65,17.55,1.0,0.0,0.0
2018,10,3,6,0,10.0,2.0,0.6,17.6,2.0,0.0,0.0
2018,10,3,6,15,10.0,8.0,0.6,17.75,8.5,7.86,0.0
2018,10,3,6,30,10.0,14.0,0.6,17.9,15.0,13.62,1.29
2018,10,3,6,45,36.0,28.0,0.65,18.1,33.5,25.26,15.61
2018,10,3,7,0,62.0,42.0,0.7,18.3,52.0,37.16,26.62
2018,10,3,7,15,182.5,53.0,0.7,18.55,98.0,38.04,27.77
2018,10,3,7,30,303.0,64.0,0.7,18.8,144.0,51.07,33.56
2018,10,3,7,45,356.5,78.5,0.7,19.05,191.0,84.15,52.03
2018,10,3,8,0,410.0,93.0,0.7,19.3,238.0,122.85,78.66
2018,10,3,8,15,369.0,122.5,0.75,19.6,267.0,163.28,113.12
2018,10,3,8,30,328.0,152.0,0.8,19.9,296.0,203.89,148.28
2018,10,3,8,45,530.0,122.0,0.9,20.2,382.5,246.28,177.6
2018,10,3,9,0,732.0,92.0,1.0,20.5,469.0,313.35,228.5
2018,10,3,9,15,772.0,88.0,1.05,20.85,513.0,359.25,266.86
2018,10,3,9,30,812.0,84.0,1.1,21.2,557.0,407.41,306.42
2018,10,3,9,45,670.5,135.5,1.15,21.55,541.0,424.55,322.47
2018,10,3,10,0,529.0,187.0,1.2,21.9,525.0,431.49,329.16
2018,10,3,10,15,367.5,249.0,1.25,22.15,488.5,426.54,325.45
2018,10,3,10,30,206.0,311.0,1.3,22.4,452.0,408.83,310.98
2018,10,3,10,45,182.5,309.0,1.35,22.7,436.5,402.29,306.1
2018,10,3,11,0,159.0,307.0,1.4,23.0,421.0,393.61,299.4
2018,10,3,11,15,332.5,267.0,1.45,23.15,509.5,476.47,363.51
2018,10,3,11,30,506.0,227.0,1.5,23.3,598.0,568.06,432.21
2018,10,3,11,45,575.5,202.5,1.55,23.4,626.5,607.48,461.41
2018,10,3,12,0,645.0,178.0,1.6,23.5,655.0,646.4,490.51
2018,10,3,12,15,424.5,237.5,1.7,23.5,550.5,554.14,421.61
2018,10,3,12,30,204.0,297.0,1.8,23.5,446.0,449.24,342.01
2018,10,3,12,45,411.5,235.5,1.9,23.5,530.0,556.07,425.94
2018,10,3,13,0,619.0,174.0,2.0,23.5,614.0,657.49,502.95
2018,10,3,13,15,685.5,150.0,2.05,23.35,624.5,686.07,524.89
2018,10,3,13,30,752.0,126.0,2.1,23.2,635.0,710.03,543.09
2018,10,3,13,45,661.0,140.5,2.1,23.1,575.0,656.19,505.21
2018,10,3,14,0,570.0,155.0,2.1,23.0,515.0,599.94,464.48
2018,10,3,14,15,675.5,124.5,2.1,22.85,528.5,638.85,495.89
2018,10,3,14,30,781.0,94.0,2.1,22.7,542.0,669.89,519.8
2018,10,3,14,45,764.5,91.5,2.1,22.55,504.0,642.07,500.97
2018,10,3,15,0,748.0,89.0,2.1,22.4,466.0,612.43,480.32
2018,10,3,15,15,723.5,85.0,2.1,22.4,423.0,574.33,452.58
2018,10,3,15,30,699.0,81.0,2.1,22.4,380.0,537.24,424.97
2018,10,3,15,45,668.0,76.5,2.05,22.0,334.5,493.38,391.98
2018,10,3,16,0,637.0,72.0,2.0,21.6,289.0,449.65,358.11
2018,10,3,16,15,593.5,65.5,1.9,21.3,242.5,397.56,316.36
2018,10,3,16,30,550.0,59.0,1.8,21.0,196.0,347.24,274.63
2018,10,3,16,45,480.0,51.0,1.7,20.7,150.5,285.68,222.8
2018,10,3,17,0,410.0,43.0,1.6,20.4,105.0,228.94,173.51
2018,10,3,17,15,291.5,32.5,1.55,19.95,68.0,157.78,110.49
2018,10,3,17,30,173.0,22.0,1.5,19.5,31.0,88.68,0.0
2018,10,3,17,45,86.5,11.0,1.4,19.05,15.5,33.7,0.0
2018,10,3,18,0,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.3,18.45,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.35,18.1,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.4,17.75,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.4,17.45,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.4,17.15,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.35,16.6,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.25,16.4,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.15,16.1,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,4,6,15,2.5,8.0,1.85,15.8,8.0,7.86,0.0
2018,10,4,6,30,5.0,16.0,2.0,16.0,16.0,15.47,1.02
2018,10,4,6,45,16.5,27.5,2.1,16.25,30.0,26.18,16.38
2018,10,4,7,0,28.0,39.0,2.2,16.5,44.0,36.76,26.4
2018,10,4,7,15,30.0,47.0,2.25,16.7,53.5,44.28,33.42
2018,10,4,7,30,32.0,55.0,2.3,16.9,63.0,52.17,38.14
2018,10,4,7,45,19.0,58.0,2.35,17.1,63.0,56.3,41.3
2018,10,4,8,0,6.0,61.0,2.4,17.3,63.0,59.66,44.46
2018,10,4,8,15,11.0,97.5,2.5,17.55,102.0,94.83,73.4
2018,10,4,8,30,16.0,134.0,2.6,17.8,141.0,129.81,101.74
2018,10,4,8,45,37.5,151.5,2.7,18.0,170.0,150.05,117.31
2018,10,4,9,0,59.0,169.0,2.8,18.2,199.0,175.21,137.05
2018,10,4,9,15,49.0,183.0,2.9,18.45,209.5,187.99,147.35
2018,10,4,9,30,39.0,197.0,3.0,18.7,220.0,199.86,156.72
2018,10,4,9,45,25.0,176.0,3.05,18.95,191.0,177.41,138.62
2018,10,4,10,0,11.0,155.0,3.1,19.2,162.0,154.2,119.82
2018,10,4,10,15,11.0,163.5,3.2,19.4,170.5,162.9,126.57
2018,10,4,10,30,11.0,172.0,3.3,19.6,179.0,171.61,133.25
2018,10,4,10,45,13.5,206.0,3.35,19.75,215.0,206.04,160.24
2018,10,4,11,0,16.0,240.0,3.4,19.9,251.0,240.77,187.17
2018,10,4,11,15,13.0,228.5,3.45,20.0,237.5,228.79,177.54
2018,10,4,11,30,10.0,217.0,3.5,20.1,224.0,216.46,167.75
2018,10,4,11,45,34.0,257.0,3.5,20.15,282.0,273.82,212.96
2018,10,4,12,0,58.0,297.0,3.5,20.2,340.0,331.92,258.04
2018,10,4,12,15,99.0,319.0,3.5,20.15,391.5,385.98,300.22
2018,10,4,12,30,140.0,341.0,3.5,20.1,443.0,445.0,345.69
2018,10,4,12,45,164.5,311.5,3.5,20.1,429.0,437.23,340.87
2018,10,4,13,0,189.0,282.0,3.5,20.1,415.0,428.62,335.74
2018,10,4,13,15,269.5,261.0,3.45,20.05,445.0,475.28,373.57
2018,10,4,13,30,350.0,240.0,3.4,20.0,475.0,515.66,406.22
2018,10,4,13,45,374.5,214.5,3.35,20.0,457.0,513.99,406.02
2018,10,4,14,0,399.0,189.0,3.3,20.0,439.0,503.87,399.8
2018,10,4,14,15,609.5,137.5,3.3,19.95,495.5,601.94,478.45
2018,10,4,14,30,820.0,86.0,3.3,19.9,552.0,685.02,542.56
2018,10,4,14,45,807.5,83.0,3.3,19.85,514.5,658.65,523.84
2018,10,4,15,0,795.0,80.0,3.3,19.8,477.0,630.17,503.68
2018,10,4,15,15,771.0,77.0,3.3,19.8,433.0,592.39,475.39
2018,10,4,15,30,747.0,74.0,3.3,19.8,389.0,553.52,445.69
2018,10,4,15,45,719.5,69.5,3.25,19.35,343.5,510.13,412.35
2018,10,4,16,0,692.0,65.0,3.2,18.9,298.0,466.48,377.73
2018,10,4,16,15,650.5,59.5,3.1,18.45,250.5,416.83,336.97
2018,10,4,16,30,609.0,54.0,3.0,18.0,203.0,366.7,294.39
2018,10,4,16,45,534.5,47.5,2.85,17.55,156.0,302.95,239.49
2018,10,4,17,0,460.0,41.0,2.7,17.1,109.0,244.29,187.26
2018,10,4,17,15,324.5,31.0,2.6,16.55,69.5,166.26,115.92
2018,10,4,17,30,189.0,21.0,2.5,16.0,30.0,89.72,0.0
2018,10,4,17,45,94.5,10.5,2.4,15.4,15.0,34.93,0.0
2018,10,4,18,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,5,6,15,126.0,11.5,1.45,12.25,19.5,11.3,0.0
2018,10,5,6,30,252.0,23.0,1.4,12.9,39.0,18.66,0.57
2018,10,5,6,45,377.0,32.0,1.3,13.5,80.0,24.37,14.97
2018,10,5,7,0,502.0,41.0,1.2,14.1,121.0,29.8,20.57
2018,10,5,7,15,570.0,47.0,1.1,14.5,168.5,32.36,23.18
2018,10,5,7,30,638.0,53.0,1.0,14.9,216.0,45.44,28.03
2018,10,5,7,45,567.0,73.0,0.95,15.25,240.5,89.28,50.56
2018,10,5,8,0,496.0,93.0,0.9,15.6,265.0,129.37,81.73
2018,10,5,8,15,613.5,85.5,0.9,16.3,329.5,168.91,108.84
2018,10,5,8,30,731.0,78.0,0.9,17.0,394.0,222.75,150.23
2018,10,5,8,45,615.5,115.0,0.9,17.7,400.0,259.23,186.45
2018,10,5,9,0,500.0,152.0,0.9,18.4,406.0,287.44,214.26
2018,10,5,9,15,542.5,155.0,0.9,19.05,450.0,330.38,248.91
2018,10,5,9,30,585.0,158.0,0.9,19.7,494.0,376.02,285.04
2018,10,5,9,45,725.0,121.0,0.85,20.4,561.5,430.93,327.0
2018,10,5,10,0,865.0,84.0,0.8,21.1,629.0,499.43,378.36
2018,10,5,10,15,872.0,85.5,0.75,21.6,654.5,538.13,407.11
2018,10,5,10,30,879.0,87.0,0.7,22.1,680.0,575.22,433.96
2018,10,5,10,45,883.5,88.5,0.6,22.65,698.5,609.03,456.99
2018,10,5,11,0,888.0,90.0,0.5,23.2,717.0,640.73,477.68
2018,10,5,11,15,743.0,150.0,0.5,23.45,680.0,629.39,467.88
2018,10,5,11,30,598.0,210.0,0.5,23.7,643.0,610.48,452.74
2018,10,5,11,45,469.5,243.5,0.55,23.95,584.5,568.29,422.5
2018,10,5,12,0,341.0,277.0,0.6,24.2,526.0,518.25,386.19
2018,10,5,12,15,588.5,196.0,0.75,24.25,622.5,630.05,471.01
2018,10,5,12,30,836.0,115.0,0.9,24.3,719.0,738.82,548.9
2018,10,5,12,45,792.0,128.5,1.1,24.4,693.0,728.21,542.92
2018,10,5,13,0,748.0,142.0,1.3,24.5,667.0,715.69,536.78
2018,10,5,13,15,722.0,148.0,1.45,24.5,642.5,705.33,531.55
2018,10,5,13,30,696.0,154.0,1.6,24.5,618.0,692.54,524.13
2018,10,5,13,45,771.5,120.0,1.75,24.45,615.0,708.68,538.22
2018,10,5,14,0,847.0,86.0,1.9,24.4,612.0,718.47,547.04
2018,10,5,14,15,832.0,84.5,2.05,24.2,577.5,696.49,533.99
2018,10,5,14,30,817.0,83.0,2.2,24.0,543.0,675.66,521.81
2018,10,5,14,45,786.0,84.5,2.3,23.75,501.0,641.72,499.76
2018,10,5,15,0,755.0,86.0,2.4,23.5,459.0,606.51,475.4
2018,10,5,15,15,745.5,79.0,2.4,23.5,419.0,574.6,452.3
2018,10,5,15,30,736.0,72.0,2.4,23.5,379.0,540.86,427.23
2018,10,5,15,45,700.5,68.5,2.6,22.8,332.0,494.42,393.23
2018,10,5,16,0,665.0,65.0,2.8,22.1,285.0,450.36,359.62
2018,10,5,16,15,611.0,60.0,2.85,21.5,236.5,394.09,314.63
2018,10,5,16,30,557.0,55.0,2.9,20.9,188.0,340.38,270.04
2018,10,5,16,45,460.5,48.0,2.95,20.35,140.5,269.04,210.14
2018,10,5,17,0,364.0,41.0,3.0,19.8,93.0,204.73,154.71
2018,10,5,17,15,259.0,29.5,3.05,19.25,59.0,140.57,94.21
2018,10,5,17,30,154.0,18.0,3.1,18.7,25.0,74.59,0.0
2018,10,5,17,45,77.0,9.0,3.15,18.15,12.5,8.85,0.0
2018,10,5,18,0,0.0,0.0,3.2,17.6,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.15,17.25,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.05,16.6,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,2.95,16.1,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,6,6,15,139.5,11.0,2.05,13.9,19.0,10.81,0.0
2018,10,6,6,30,279.0,22.0,2.2,14.5,38.0,17.84,0.0
2018,10,6,6,45,410.0,29.5,2.3,15.15,80.0,22.2,12.89
2018,10,6,7,0,541.0,37.0,2.4,15.8,122.0,28.86,19.53
2018,10,6,7,15,612.5,42.0,2.4,16.4,171.0,30.99,21.73
2018,10,6,7,30,684.0,47.0,2.4,17.0,220.0,38.54,28.52
2018,10,6,7,45,729.5,50.5,2.4,17.65,270.0,81.11,38.44
2018,10,6,8,0,775.0,54.0,2.4,18.3,320.0,128.05,68.28
2018,10,6,8,15,805.5,56.0,2.5,19.0,368.0,179.3,108.48
2018,10,6,8,30,836.0,58.0,2.6,19.7,416.0,228.85,150.45
2018,10,6,8,45,858.0,60.5,2.65,20.4,461.0,278.58,194.03
2018,10,6,9,0,880.0,63.0,2.7,21.1,506.0,329.22,238.25
2018,10,6,9,15,892.0,65.0,2.7,21.55,544.5,376.53,279.57
2018,10,6,9,30,904.0,67.0,2.7,22.0,583.0,423.33,319.46
2018,10,6,9,45,910.5,71.0,2.65,22.4,616.0,468.83,357.21
2018,10,6,10,0,917.0,75.0,2.6,22.8,649.0,512.99,392.74
2018,10,6,10,15,925.5,75.5,2.6,23.1,675.5,553.32,424.74
2018,10,6,10,30,934.0,76.0,2.6,23.4,702.0,592.0,454.68
2018,10,6,10,45,940.0,76.0,2.6,23.65,721.0,626.87,481.23
2018,10,6,11,0,946.0,76.0,2.6,23.9,740.0,659.54,505.6
2018,10,6,11,15,949.0,76.5,2.65,24.1,751.5,688.4,527.07
2018,10,6,11,30,952.0,77.0,2.7,24.3,763.0,714.59,545.81
2018,10,6,11,45,953.0,77.0,2.75,24.5,766.0,736.11,560.45
2018,10,6,12,0,954.0,77.0,2.8,24.7,769.0,754.65,573.07
2018,10,6,12,15,951.5,77.0,2.9,24.8,763.5,767.6,582.37
2018,10,6,12,30,949.0,77.0,3.0,24.9,758.0,777.34,589.58
2018,10,6,12,45,945.5,76.5,3.05,25.05,745.0,782.58,593.42
2018,10,6,13,0,942.0,76.0,3.1,25.2,732.0,784.56,595.15
2018,10,6,13,15,937.0,75.0,3.15,25.25,711.5,781.65,593.85
2018,10,6,13,30,932.0,74.0,3.2,25.3,691.0,775.52,590.46
2018,10,6,13,45,922.5,73.0,3.25,25.3,662.5,762.92,582.76
2018,10,6,14,0,913.0,72.0,3.3,25.3,634.0,747.32,573.05
2018,10,6,14,15,901.5,70.5,3.35,25.25,599.5,726.89,560.05
2018,10,6,14,30,890.0,69.0,3.4,25.2,565.0,703.8,545.12
2018,10,6,14,45,874.0,67.0,3.45,25.15,525.0,674.6,525.68
2018,10,6,15,0,858.0,65.0,3.5,25.1,485.0,643.32,504.53
2018,10,6,15,15,835.5,63.0,3.5,25.1,440.0,606.07,477.15
2018,10,6,15,30,813.0,61.0,3.5,25.1,395.0,571.13,450.69
2018,10,6,15,45,780.0,58.0,3.5,24.65,346.5,524.47,415.44
2018,10,6,16,0,747.0,55.0,3.5,24.2,298.0,477.81,379.02
2018,10,6,16,15,696.0,51.5,3.3,23.55,248.5,421.84,333.95
2018,10,6,16,30,645.0,48.0,3.1,22.9,199.0,367.91,288.88
2018,10,6,16,45,565.0,42.5,2.9,22.25,151.0,301.79,232.86
2018,10,6,17,0,485.0,37.0,2.7,21.6,103.0,244.75,182.29
2018,10,6,17,15,338.5,27.5,2.7,21.0,64.0,164.15,105.39
2018,10,6,17,30,192.0,18.0,2.7,20.4,25.0,74.09,0.0
2018,10,6,17,45,96.0,9.0,2.75,19.8,12.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.8,19.2,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.8,19.05,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.8,18.7,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.9,18.7,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,3.05,18.75,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,3.1,18.8,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.1,18.8,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.1,18.8,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.1,18.85,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.1,18.9,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.1,18.85,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.1,18.8,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.15,18.8,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.2,18.8,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.25,18.65,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.35,18.4,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.4,18.3,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.45,18.1,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.5,17.9,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.55,17.7,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,3.6,16.95,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.55,16.75,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.45,16.45,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.35,16.3,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.35,16.15,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.4,15.85,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.45,15.6,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.5,15.55,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,10,7,6,15,143.5,11.0,3.65,15.85,19.0,10.81,0.0
2018,10,7,6,30,287.0,22.0,3.8,16.2,38.0,18.07,0.0
2018,10,7,6,45,419.0,29.5,3.9,16.55,80.0,22.39,12.79
2018,10,7,7,0,551.0,37.0,4.0,16.9,122.0,29.07,19.55
2018,10,7,7,15,620.5,42.5,4.15,17.4,171.0,31.63,22.15
2018,10,7,7,30,690.0,48.0,4.3,17.9,220.0,37.35,27.34
2018,10,7,7,45,733.0,52.0,4.45,18.35,270.0,80.35,38.33
2018,10,7,8,0,776.0,56.0,4.6,18.8,320.0,127.46,67.93
2018,10,7,8,15,805.0,59.0,4.65,19.25,368.0,175.33,105.37
2018,10,7,8,30,834.0,62.0,4.7,19.7,416.0,229.19,151.14
2018,10,7,8,45,854.0,64.5,4.7,20.2,460.0,278.26,194.69
2018,10,7,9,0,874.0,67.0,4.7,20.7,504.0,328.04,238.91
2018,10,7,9,15,888.5,68.5,4.7,21.1,543.0,375.46,280.93
2018,10,7,9,30,903.0,70.0,4.7,21.5,582.0,422.58,321.81
2018,10,7,9,45,913.0,72.5,4.7,21.95,615.5,468.14,360.4
2018,10,7,10,0,923.0,75.0,4.7,22.4,649.0,512.59,397.06
2018,10,7,10,15,927.5,76.5,4.65,22.75,674.0,551.94,428.95
2018,10,7,10,30,932.0,78.0,4.6,23.1,699.0,589.36,458.49
2018,10,7,10,45,934.0,80.0,4.55,23.45,717.0,623.7,484.96
2018,10,7,11,0,936.0,82.0,4.5,23.8,735.0,655.63,509.0
2018,10,7,11,15,937.0,82.5,4.45,24.15,745.0,682.92,529.15
2018,10,7,11,30,938.0,83.0,4.4,24.5,755.0,707.47,546.93
2018,10,7,11,45,936.0,84.0,4.35,24.8,757.0,727.64,560.37
2018,10,7,12,0,934.0,85.0,4.3,25.1,759.0,744.77,571.68
2018,10,7,12,15,932.0,85.5,4.25,25.35,754.0,758.33,580.6
2018,10,7,12,30,930.0,86.0,4.2,25.6,749.0,768.75,587.39
2018,10,7,12,45,925.5,85.5,4.1,25.8,735.5,773.16,589.96
2018,10,7,13,0,921.0,85.0,4.0,26.0,722.0,774.35,590.41
2018,10,7,13,15,914.5,84.5,4.0,26.15,701.5,770.9,588.22
2018,10,7,13,30,908.0,84.0,4.0,26.3,681.0,764.32,583.99
2018,10,7,13,45,898.5,82.5,4.0,26.4,652.5,751.42,575.51
2018,10,7,14,0,889.0,81.0,4.0,26.5,624.0,735.6,565.08
2018,10,7,14,15,876.5,78.5,3.95,26.5,589.0,713.76,550.44
2018,10,7,14,30,864.0,76.0,3.9,26.5,554.0,689.36,533.99
2018,10,7,14,45,848.5,74.0,3.9,26.5,514.5,661.12,514.84
2018,10,7,15,0,833.0,72.0,3.9,26.5,475.0,634.39,495.97
2018,10,7,15,15,809.5,69.0,3.9,26.5,430.0,596.16,467.76
2018,10,7,15,30,786.0,66.0,3.9,26.5,385.0,556.77,438.05
2018,10,7,15,45,755.5,62.0,3.55,26.1,337.5,511.35,402.94
2018,10,7,16,0,725.0,58.0,3.2,25.7,290.0,465.81,366.74
2018,10,7,16,15,680.5,52.5,2.9,24.9,241.0,411.78,323.44
2018,10,7,16,30,636.0,47.0,2.6,24.1,192.0,359.38,279.8
2018,10,7,16,45,560.5,40.5,2.35,23.25,145.0,294.86,225.42
2018,10,7,17,0,485.0,34.0,2.1,22.4,98.0,238.9,175.86
2018,10,7,17,15,339.0,25.0,2.05,21.8,60.5,158.71,96.12
2018,10,7,17,30,193.0,16.0,2.0,21.2,23.0,71.5,0.0
2018,10,7,17,45,96.5,8.0,2.0,20.55,11.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.0,19.9,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.0,19.65,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.0,19.2,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.0,18.85,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.05,18.6,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.1,18.45,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.1,18.35,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.05,18.2,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.15,17.8,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.2,17.65,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.25,17.55,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.3,17.45,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.35,17.15,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.4,17.05,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.4,16.95,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,8,6,15,140.5,10.0,2.5,17.15,17.5,9.83,0.0
2018,10,8,6,30,281.0,20.0,2.6,17.7,35.0,16.2,0.0
2018,10,8,6,45,414.0,27.5,2.7,18.25,76.0,20.69,11.14
2018,10,8,7,0,547.0,35.0,2.8,18.8,117.0,27.28,17.82
2018,10,8,7,15,616.5,40.0,2.95,19.35,165.5,29.5,20.09
2018,10,8,7,30,686.0,45.0,3.1,19.9,214.0,32.61,22.95
2018,10,8,7,45,728.5,48.0,3.25,20.4,262.5,74.38,33.96
2018,10,8,8,0,771.0,51.0,3.4,20.9,311.0,120.19,61.77
2018,10,8,8,15,799.5,54.0,3.45,21.4,358.0,171.49,101.35
2018,10,8,8,30,828.0,57.0,3.5,21.9,405.0,220.91,142.86
2018,10,8,8,45,847.5,59.0,3.55,22.4,448.0,268.94,185.03
2018,10,8,9,0,867.0,61.0,3.6,22.9,491.0,317.63,227.87
2018,10,8,9,15,881.5,62.5,3.6,23.35,529.5,364.55,268.9
2018,10,8,9,30,896.0,64.0,3.6,23.8,568.0,411.2,308.8
2018,10,8,9,45,906.5,65.0,3.6,24.25,600.5,455.13,345.64
2018,10,8,10,0,917.0,66.0,3.6,24.7,633.0,497.98,380.61
2018,10,8,10,15,924.5,67.0,3.55,25.05,659.0,538.01,412.56
2018,10,8,10,30,932.0,68.0,3.5,25.4,685.0,576.31,442.34
2018,10,8,10,45,936.5,69.0,3.45,25.75,703.5,610.97,468.69
2018,10,8,11,0,941.0,70.0,3.4,26.1,722.0,643.35,492.74
2018,10,8,11,15,943.0,70.0,3.3,26.35,732.0,670.73,512.71
2018,10,8,11,30,945.0,70.0,3.2,26.6,742.0,695.4,530.03
2018,10,8,11,45,945.5,70.0,3.15,26.9,745.0,716.22,543.6
2018,10,8,12,0,946.0,70.0,3.1,27.2,748.0,734.06,555.08
2018,10,8,12,15,944.0,70.5,3.0,27.35,743.0,747.58,563.68
2018,10,8,12,30,942.0,71.0,2.9,27.5,738.0,757.94,570.15
2018,10,8,12,45,937.5,71.0,2.8,27.7,725.0,762.75,572.76
2018,10,8,13,0,933.0,71.0,2.7,27.9,712.0,764.34,573.28
2018,10,8,13,15,927.5,70.5,2.65,27.95,691.5,761.45,571.48
2018,10,8,13,30,922.0,70.0,2.6,28.0,671.0,755.4,567.65
2018,10,8,13,45,913.0,69.0,2.5,28.05,643.5,743.16,559.39
2018,10,8,14,0,904.0,68.0,2.4,28.1,616.0,727.95,549.21
2018,10,8,14,15,891.0,66.5,2.4,28.05,581.0,706.54,535.57
2018,10,8,14,30,878.0,65.0,2.4,28.0,546.0,682.56,520.13
2018,10,8,14,45,861.5,63.5,2.35,27.9,506.5,653.85,501.11
2018,10,8,15,0,845.0,62.0,2.3,27.8,467.0,623.15,480.15
2018,10,8,15,15,822.0,60.0,2.3,27.8,423.0,586.04,453.36
2018,10,8,15,30,799.0,58.0,2.3,27.8,379.0,547.8,425.07
