Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,13,45,891.0,81.0,0.6,27.3,597.5,698.91,516.12
2018,10,18,14,0,881.0,79.0,0.6,27.4,569.0,682.34,505.87
2018,10,18,14,15,866.5,77.5,0.65,27.3,534.5,660.65,492.84
2018,10,18,14,30,852.0,76.0,0.7,27.2,500.0,639.72,479.67
2018,10,18,14,45,832.0,73.5,0.8,27.1,459.5,608.97,459.89
2018,10,18,15,0,812.0,71.0,0.9,27.0,419.0,576.42,438.19
2018,10,18,15,15,783.5,67.5,0.9,27.0,374.0,536.32,409.34
2018,10,18,15,30,755.0,64.0,0.9,27.0,329.0,495.42,379.08
2018,10,18,15,45,713.5,60.0,1.1,26.1,281.5,446.78,344.32
2018,10,18,16,0,672.0,56.0,1.3,25.2,234.0,398.82,308.02
2018,10,18,16,15,607.5,50.5,1.35,24.1,186.5,342.8,263.35
2018,10,18,16,30,543.0,45.0,1.4,23.0,139.0,287.87,217.66
2018,10,18,16,45,430.5,36.5,1.5,21.9,96.0,215.88,157.3
2018,10,18,17,0,318.0,28.0,1.6,20.8,53.0,150.01,85.67
2018,10,18,17,15,166.5,15.0,1.7,20.05,27.5,61.64,0.0
2018,10,18,17,30,15.0,2.0,1.8,19.3,2.0,0.0,0.0
2018,10,18,17,45,7.5,1.0,1.9,18.6,1.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.85,16.75,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.75,16.1,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.45,13.1,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.4,12.95,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.45,12.6,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,19,6,15,58.5,6.0,0.55,12.9,7.0,0.0,0.0
2018,10,19,6,30,117.0,12.0,0.6,13.3,14.0,11.8,0.0
2018,10,19,6,45,262.0,23.0,0.7,13.7,47.0,18.4,2.79
2018,10,19,7,0,407.0,34.0,0.8,14.1,80.0,26.14,16.54
2018,10,19,7,15,496.0,41.5,0.9,14.75,125.0,30.2,20.88
2018,10,19,7,30,585.0,49.0,1.0,15.4,170.0,34.13,24.66
2018,10,19,7,45,641.5,54.0,1.1,16.05,218.0,52.55,29.89
2018,10,19,8,0,698.0,59.0,1.2,16.7,266.0,94.65,48.87
2018,10,19,8,15,736.0,63.0,1.2,17.5,313.0,138.9,78.57
2018,10,19,8,30,774.0,67.0,1.2,18.3,360.0,186.27,115.73
2018,10,19,8,45,800.5,69.0,1.2,19.15,403.0,232.16,154.5
2018,10,19,9,0,827.0,71.0,1.2,20.0,446.0,279.47,195.11
2018,10,19,9,15,844.5,73.5,1.25,20.75,484.0,325.6,234.95
2018,10,19,9,30,862.0,76.0,1.3,21.5,522.0,374.71,276.23
2018,10,19,9,45,874.5,78.0,1.3,22.3,554.5,418.03,311.97
2018,10,19,10,0,887.0,80.0,1.3,23.1,587.0,460.49,345.95
2018,10,19,10,15,896.5,81.0,1.3,23.8,612.5,499.51,376.48
2018,10,19,10,30,906.0,82.0,1.3,24.5,638.0,537.0,404.94
2018,10,19,10,45,912.5,82.5,1.3,25.25,656.5,570.68,429.74
2018,10,19,11,0,919.0,83.0,1.3,26.0,675.0,602.24,452.32
2018,10,19,11,15,924.0,83.5,1.25,26.45,686.5,630.66,472.26
2018,10,19,11,30,929.0,84.0,1.2,26.9,698.0,656.58,489.95
2018,10,19,11,45,930.5,84.0,1.15,27.35,701.0,677.15,503.57
2018,10,19,12,0,932.0,84.0,1.1,27.8,704.0,694.85,514.94
2018,10,19,12,15,928.0,84.5,1.05,28.05,697.5,706.44,522.34
2018,10,19,12,30,924.0,85.0,1.0,28.3,691.0,714.89,527.07
2018,10,19,12,45,916.5,85.5,0.95,28.5,676.5,717.82,528.3
2018,10,19,13,0,909.0,86.0,0.9,28.7,662.0,717.61,527.59
2018,10,19,13,15,902.5,85.0,0.85,28.8,641.0,713.4,524.56
2018,10,19,13,30,896.0,84.0,0.8,28.9,620.0,706.15,519.65
2018,10,19,13,45,886.0,82.5,0.75,28.95,592.0,693.02,511.04
2018,10,19,14,0,876.0,81.0,0.7,29.0,564.0,677.09,500.64
2018,10,19,14,15,861.5,79.0,0.7,28.9,529.0,658.0,488.37
2018,10,19,14,30,847.0,77.0,0.7,28.8,494.0,633.62,472.37
2018,10,19,14,45,827.0,74.5,0.7,28.7,454.0,603.06,451.79
2018,10,19,15,0,807.0,72.0,0.7,28.6,414.0,570.71,429.5
2018,10,19,15,15,777.5,68.5,0.7,28.6,369.0,530.3,400.7
2018,10,19,15,30,748.0,65.0,0.7,28.6,324.0,489.15,370.54
2018,10,19,15,45,705.5,60.5,0.85,27.6,276.5,439.84,335.61
2018,10,19,16,0,663.0,56.0,1.0,26.6,229.0,391.29,299.22
2018,10,19,16,15,597.5,50.0,1.15,25.55,181.5,334.97,254.96
2018,10,19,16,30,532.0,44.0,1.3,24.5,134.0,279.76,209.49
2018,10,19,16,45,421.5,35.5,1.4,23.4,92.0,209.51,150.58
2018,10,19,17,0,311.0,27.0,1.5,22.3,50.0,143.94,74.23
2018,10,19,17,15,167.0,15.0,1.6,21.6,26.0,61.06,0.0
2018,10,19,17,30,23.0,3.0,1.7,20.9,2.0,0.0,0.0
2018,10,19,17,45,11.5,1.5,1.85,20.15,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.95,19.1,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.9,18.45,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.85,17.9,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.65,17.15,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.55,16.85,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.45,16.6,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.35,16.4,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.55,14.7,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.45,14.25,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.4,13.45,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.55,12.85,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,20,6,15,42.0,5.5,0.95,12.2,6.0,0.0,0.0
2018,10,20,6,30,84.0,11.0,1.0,12.6,12.0,10.81,0.0
2018,10,20,6,45,226.0,23.0,1.0,13.05,44.0,18.61,0.92
2018,10,20,7,0,368.0,35.0,1.0,13.5,76.0,27.35,17.46
2018,10,20,7,15,458.5,43.5,1.0,14.05,120.0,32.24,22.69
2018,10,20,7,30,549.0,52.0,1.0,14.6,164.0,36.94,27.21
2018,10,20,7,45,550.5,63.5,0.95,15.2,200.5,53.77,33.57
2018,10,20,8,0,552.0,75.0,0.9,15.8,237.0,93.31,53.7
2018,10,20,8,15,647.0,73.5,0.85,16.55,293.5,132.22,77.23
2018,10,20,8,30,742.0,72.0,0.8,17.3,350.0,182.83,114.36
2018,10,20,8,45,769.0,75.0,0.7,18.0,393.0,228.06,152.2
2018,10,20,9,0,796.0,78.0,0.6,18.7,436.0,274.82,191.87
2018,10,20,9,15,817.0,80.0,0.6,19.45,474.0,320.08,230.42
2018,10,20,9,30,838.0,82.0,0.6,20.2,512.0,365.78,268.52
2018,10,20,9,45,853.5,83.0,0.55,20.95,544.5,408.56,303.22
2018,10,20,10,0,869.0,84.0,0.5,21.7,577.0,453.08,337.91
2018,10,20,10,15,878.5,85.5,0.55,22.4,602.5,491.86,368.12
2018,10,20,10,30,888.0,87.0,0.6,23.1,628.0,529.16,396.42
2018,10,20,10,45,894.5,87.5,0.65,23.8,646.0,562.23,420.98
2018,10,20,11,0,901.0,88.0,0.7,24.5,664.0,593.24,443.48
2018,10,20,11,15,905.0,88.0,0.8,25.0,674.5,620.08,463.43
2018,10,20,11,30,909.0,88.0,0.9,25.5,685.0,644.42,481.31
2018,10,20,11,45,910.5,88.0,0.95,26.0,687.5,664.58,495.53
2018,10,20,12,0,912.0,88.0,1.0,26.5,690.0,681.92,507.62
2018,10,20,12,15,911.0,88.0,1.1,26.65,685.0,694.71,517.69
2018,10,20,12,30,910.0,88.0,1.2,26.8,680.0,704.49,525.55
2018,10,20,12,45,907.0,87.0,1.25,27.0,667.0,708.84,528.82
2018,10,20,13,0,904.0,86.0,1.3,27.2,654.0,710.09,530.16
2018,10,20,13,15,897.0,85.0,1.4,27.15,633.0,705.54,528.64
2018,10,20,13,30,890.0,84.0,1.5,27.1,612.0,697.96,525.15
2018,10,20,13,45,880.0,82.0,1.55,27.1,583.5,684.35,517.02
2018,10,20,14,0,870.0,80.0,1.6,27.1,555.0,667.95,506.75
2018,10,20,14,15,855.5,78.0,1.65,26.9,520.5,648.95,494.54
2018,10,20,14,30,841.0,76.0,1.7,26.7,486.0,624.72,478.42
2018,10,20,14,45,820.5,73.5,1.7,26.5,446.0,594.04,457.0
2018,10,20,15,0,800.0,71.0,1.7,26.3,406.0,561.63,433.83
2018,10,20,15,15,770.0,68.0,1.7,26.3,361.5,521.81,404.22
2018,10,20,15,30,740.0,65.0,1.7,26.3,317.0,481.31,373.27
2018,10,20,15,45,697.5,60.0,1.7,25.25,270.0,431.88,336.03
2018,10,20,16,0,655.0,55.0,1.7,24.2,223.0,383.26,297.78
2018,10,20,16,15,589.5,49.5,1.65,23.1,176.5,328.13,252.8
2018,10,20,16,30,524.0,44.0,1.6,22.0,130.0,274.12,207.03
2018,10,20,16,45,397.0,35.0,1.6,20.9,87.5,198.26,142.88
2018,10,20,17,0,270.0,26.0,1.6,19.8,45.0,127.34,57.35
2018,10,20,17,15,145.5,14.5,1.65,19.15,23.5,54.0,0.0
2018,10,20,17,30,21.0,3.0,1.7,18.5,2.0,0.0,0.0
2018,10,20,17,45,10.5,1.5,1.75,17.8,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.85,16.75,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,21,6,15,0.0,1.0,1.6,11.5,1.0,0.0,0.0
2018,10,21,6,30,0.0,2.0,1.6,12.0,2.0,1.97,0.0
2018,10,21,6,45,33.0,9.0,1.6,12.45,12.5,7.82,0.0
2018,10,21,7,0,66.0,16.0,1.6,12.9,23.0,11.78,4.25
2018,10,21,7,15,106.0,23.0,1.65,13.6,41.0,16.58,8.94
2018,10,21,7,30,146.0,30.0,1.7,14.3,59.0,21.17,13.21
2018,10,21,7,45,84.5,36.5,1.75,14.95,54.5,31.05,20.04
2018,10,21,8,0,23.0,43.0,1.8,15.6,50.0,43.0,30.2
2018,10,21,8,15,11.5,66.5,1.75,16.25,70.0,65.55,49.42
2018,10,21,8,30,0.0,90.0,1.7,16.9,90.0,86.02,66.77
2018,10,21,8,45,0.5,113.0,1.65,17.5,113.0,107.45,84.13
2018,10,21,9,0,1.0,136.0,1.6,18.1,136.0,129.02,101.3
2018,10,21,9,15,3.0,150.5,1.55,18.75,152.0,143.55,112.45
2018,10,21,9,30,5.0,165.0,1.5,19.4,168.0,158.3,123.67
2018,10,21,9,45,33.0,199.0,1.4,20.0,217.5,198.78,154.87
2018,10,21,10,0,61.0,233.0,1.3,20.6,267.0,243.9,189.23
2018,10,21,10,15,172.0,245.0,1.25,21.15,347.5,308.68,238.32
2018,10,21,10,30,283.0,257.0,1.2,21.7,428.0,381.85,293.1
2018,10,21,10,45,524.0,195.5,1.15,22.25,524.0,463.04,354.26
2018,10,21,11,0,765.0,134.0,1.1,22.8,620.0,556.66,423.37
2018,10,21,11,15,835.0,113.5,1.15,23.25,651.5,600.13,455.05
2018,10,21,11,30,905.0,93.0,1.2,23.7,683.0,643.1,486.43
2018,10,21,11,45,906.0,92.5,1.25,24.15,685.0,662.35,500.15
2018,10,21,12,0,907.0,92.0,1.3,24.6,687.0,678.78,511.89
2018,10,21,12,15,903.0,93.0,1.4,24.75,681.0,690.56,521.24
2018,10,21,12,30,899.0,94.0,1.5,24.9,675.0,699.29,528.41
2018,10,21,12,45,891.5,94.5,1.6,25.05,660.5,702.12,531.43
2018,10,21,13,0,884.0,95.0,1.7,25.2,646.0,701.89,532.28
2018,10,21,13,15,876.5,93.5,1.9,25.15,624.5,698.88,532.26
2018,10,21,13,30,869.0,92.0,2.1,25.1,603.0,690.82,528.58
2018,10,21,13,45,857.0,90.5,2.25,25.1,574.5,676.86,520.11
2018,10,21,14,0,845.0,89.0,2.4,25.1,546.0,660.19,509.5
2018,10,21,14,15,829.5,86.0,2.55,24.8,511.0,637.05,494.55
2018,10,21,14,30,814.0,83.0,2.7,24.5,476.0,611.6,477.53
2018,10,21,14,45,792.5,80.5,2.8,24.2,436.5,580.95,455.93
2018,10,21,15,0,771.0,78.0,2.9,23.9,397.0,548.68,432.51
2018,10,21,15,15,739.0,74.0,2.9,23.9,352.5,507.48,400.89
2018,10,21,15,30,707.0,70.0,2.9,23.9,308.0,467.94,369.65
2018,10,21,15,45,662.0,65.0,3.0,22.7,261.5,418.76,331.78
2018,10,21,16,0,617.0,60.0,3.1,21.5,215.0,370.71,293.14
2018,10,21,16,15,546.0,53.0,3.05,20.55,168.5,310.71,243.11
2018,10,21,16,30,475.0,46.0,3.0,19.6,122.0,254.62,194.72
2018,10,21,16,45,356.5,36.0,2.95,18.7,82.0,183.12,132.43
2018,10,21,17,0,238.0,26.0,2.9,17.8,42.0,114.75,41.28
2018,10,21,17,15,125.0,14.0,2.8,17.2,22.0,47.4,0.0
2018,10,21,17,30,12.0,2.0,2.7,16.6,2.0,0.0,0.0
2018,10,21,17,45,6.0,1.0,2.65,16.0,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,10,22,6,15,2.5,1.0,1.9,11.05,1.0,0.0,0.0
2018,10,22,6,30,5.0,2.0,2.0,11.6,2.0,1.97,0.0
2018,10,22,6,45,34.5,7.0,2.1,12.1,10.5,5.23,0.0
2018,10,22,7,0,64.0,12.0,2.2,12.6,19.0,8.78,1.66
2018,10,22,7,15,104.0,18.0,2.25,13.2,35.5,12.91,5.7
2018,10,22,7,30,144.0,24.0,2.3,13.8,52.0,16.85,9.38
2018,10,22,7,45,83.5,28.0,2.35,14.35,45.5,23.89,14.19
2018,10,22,8,0,23.0,32.0,2.4,14.9,39.0,32.53,21.39
2018,10,22,8,15,11.5,46.5,2.35,15.5,50.0,46.16,33.19
2018,10,22,8,30,0.0,61.0,2.3,16.1,61.0,58.95,44.33
2018,10,22,8,45,0.0,90.5,2.25,16.65,90.5,86.88,67.45
2018,10,22,9,0,0.0,120.0,2.2,17.2,120.0,114.27,89.72
2018,10,22,9,15,0.5,131.5,2.2,17.7,132.0,125.46,98.44
2018,10,22,9,30,1.0,143.0,2.2,18.2,144.0,136.73,107.15
2018,10,22,9,45,17.5,173.5,2.2,18.75,183.5,171.7,134.65
2018,10,22,10,0,34.0,204.0,2.2,19.3,223.0,206.18,161.45
2018,10,22,10,15,136.5,228.0,2.25,19.7,309.5,276.33,216.14
2018,10,22,10,30,239.0,252.0,2.3,20.1,396.0,354.45,276.43
2018,10,22,10,45,545.0,178.0,2.3,20.55,518.0,455.43,355.08
2018,10,22,11,0,851.0,104.0,2.3,21.0,640.0,572.95,444.82
2018,10,22,11,15,887.0,94.5,2.4,21.3,661.0,608.46,471.81
2018,10,22,11,30,923.0,85.0,2.5,21.6,682.0,642.18,497.7
2018,10,22,11,45,924.0,84.5,2.6,21.85,684.0,661.66,512.74
2018,10,22,12,0,925.0,84.0,2.7,22.1,686.0,678.26,525.59
2018,10,22,12,15,924.0,83.5,2.75,22.2,680.5,690.6,535.29
2018,10,22,12,30,923.0,83.0,2.8,22.3,675.0,699.88,542.72
2018,10,22,12,45,919.0,82.5,2.9,22.45,661.5,704.06,546.33
2018,10,22,13,0,915.0,82.0,3.0,22.6,648.0,705.12,547.69
2018,10,22,13,15,907.0,80.5,3.1,22.5,626.0,699.32,544.76
2018,10,22,13,30,899.0,79.0,3.2,22.4,604.0,690.47,539.73
2018,10,22,13,45,887.5,78.0,3.25,22.3,575.5,676.89,531.04
2018,10,22,14,0,876.0,77.0,3.3,22.2,547.0,660.54,519.92
2018,10,22,14,15,861.0,75.0,3.35,21.9,512.0,638.23,504.61
2018,10,22,14,30,846.0,73.0,3.4,21.6,477.0,616.61,489.4
2018,10,22,14,45,825.0,70.5,3.5,21.3,437.0,585.69,467.01
2018,10,22,15,0,804.0,68.0,3.6,21.0,397.0,553.06,442.72
2018,10,22,15,15,774.0,65.0,3.6,21.0,353.0,513.42,411.58
2018,10,22,15,30,744.0,62.0,3.6,21.0,309.0,473.1,379.07
2018,10,22,15,45,699.5,57.5,3.55,19.95,262.0,423.53,339.63
2018,10,22,16,0,655.0,53.0,3.5,18.9,215.0,374.9,299.36
2018,10,22,16,15,585.5,47.5,3.35,18.15,168.5,318.7,251.14
2018,10,22,16,30,516.0,42.0,3.2,17.4,122.0,263.96,202.7
2018,10,22,16,45,388.5,33.0,3.05,16.7,81.0,189.54,136.53
2018,10,22,17,0,261.0,24.0,2.9,16.0,40.0,117.85,28.0
2018,10,22,17,15,130.5,12.0,2.8,15.45,20.0,46.39,0.0
2018,10,22,17,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,10,23,6,15,38.0,4.5,1.8,11.7,5.0,0.0,0.0
2018,10,23,6,30,76.0,9.0,1.8,12.1,10.0,8.85,0.0
2018,10,23,6,45,194.5,20.0,1.8,12.55,36.0,16.19,0.0
2018,10,23,7,0,313.0,31.0,1.8,13.0,62.0,24.11,14.19
2018,10,23,7,15,233.5,41.0,1.9,13.45,71.5,30.67,21.21
2018,10,23,7,30,154.0,51.0,2.0,13.9,81.0,41.32,31.05
2018,10,23,7,45,95.0,70.5,2.1,14.35,90.5,60.86,48.62
2018,10,23,8,0,36.0,90.0,2.2,14.8,100.0,83.3,63.96
2018,10,23,8,15,70.0,111.5,2.2,15.05,135.5,108.1,82.86
2018,10,23,8,30,104.0,133.0,2.2,15.3,171.0,133.19,101.97
2018,10,23,8,45,166.5,154.5,2.25,15.55,223.5,170.94,130.7
2018,10,23,9,0,229.0,176.0,2.3,15.8,276.0,211.52,162.26
2018,10,23,9,15,229.0,188.5,2.35,16.0,296.0,235.04,182.26
2018,10,23,9,30,229.0,201.0,2.4,16.2,316.0,258.26,201.84
2018,10,23,9,45,140.0,214.5,2.45,16.35,286.0,250.53,197.6
2018,10,23,10,0,51.0,228.0,2.5,16.5,256.0,234.61,185.73
2018,10,23,10,15,103.5,245.0,2.55,16.65,305.5,277.32,219.48
2018,10,23,10,30,156.0,262.0,2.6,16.8,355.0,322.9,255.32
2018,10,23,10,45,231.0,266.0,2.7,16.95,408.5,372.71,294.61
2018,10,23,11,0,306.0,270.0,2.8,17.1,462.0,426.61,336.92
2018,10,23,11,15,314.0,267.5,2.8,17.2,467.0,439.41,347.02
2018,10,23,11,30,322.0,265.0,2.8,17.3,472.0,451.58,356.76
2018,10,23,11,45,317.0,266.0,2.85,17.4,470.5,458.41,362.25
2018,10,23,12,0,312.0,267.0,2.9,17.5,469.0,464.06,366.82
2018,10,23,12,15,481.5,219.0,2.85,17.75,527.0,536.07,424.3
2018,10,23,12,30,651.0,171.0,2.8,18.0,585.0,608.73,480.99
2018,10,23,12,45,705.5,149.5,2.75,18.25,590.0,629.84,497.17
2018,10,23,13,0,760.0,128.0,2.7,18.5,595.0,648.48,511.74
2018,10,23,13,15,690.5,138.0,2.6,18.85,551.5,614.54,485.2
2018,10,23,13,30,621.0,148.0,2.5,19.2,508.0,578.43,457.23
2018,10,23,13,45,469.0,171.5,2.4,19.5,436.0,497.97,394.66
2018,10,23,14,0,317.0,195.0,2.3,19.8,364.0,415.26,329.58
2018,10,23,14,15,535.0,141.5,2.25,19.85,404.0,500.58,398.73
2018,10,23,14,30,753.0,88.0,2.2,19.9,444.0,571.72,454.58
2018,10,23,14,45,776.0,77.0,2.2,20.0,416.5,559.77,445.26
2018,10,23,15,0,799.0,66.0,2.2,20.1,389.0,544.17,433.34
2018,10,23,15,15,768.5,63.0,2.2,20.1,345.0,504.52,402.42
2018,10,23,15,30,738.0,60.0,2.2,20.1,301.0,464.25,370.26
2018,10,23,15,45,693.5,56.0,2.2,19.65,255.0,415.66,331.17
2018,10,23,16,0,649.0,52.0,2.2,19.2,209.0,368.01,291.37
2018,10,23,16,15,577.5,46.0,2.1,18.3,162.5,310.92,243.06
2018,10,23,16,30,506.0,40.0,2.0,17.4,116.0,255.54,194.62
2018,10,23,16,45,376.5,31.5,1.95,16.55,76.5,182.08,129.11
2018,10,23,17,0,247.0,23.0,1.9,15.7,37.0,110.42,7.18
2018,10,23,17,15,123.5,11.5,2.0,15.25,18.5,43.56,0.0
2018,10,23,17,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,24,6,15,34.0,4.0,1.05,11.85,4.0,0.0,0.0
2018,10,24,6,30,68.0,8.0,1.0,12.1,8.0,7.86,0.0
2018,10,24,6,45,222.0,19.0,1.0,12.4,37.0,15.37,0.0
2018,10,24,7,0,376.0,30.0,1.0,12.7,66.0,23.38,13.38
2018,10,24,7,15,471.0,36.5,1.1,13.4,108.0,26.69,17.71
2018,10,24,7,30,566.0,43.0,1.2,14.1,150.0,32.78,23.47
2018,10,24,7,45,624.0,48.0,1.25,14.8,196.0,36.59,27.03
2018,10,24,8,0,682.0,53.0,1.3,15.5,242.0,76.78,38.21
2018,10,24,8,15,718.0,56.0,1.3,16.15,286.0,118.28,63.66
2018,10,24,8,30,754.0,59.0,1.3,16.8,330.0,162.66,97.45
2018,10,24,8,45,779.0,62.0,1.25,17.45,371.5,207.44,135.11
2018,10,24,9,0,804.0,65.0,1.2,18.1,413.0,253.51,174.96
2018,10,24,9,15,822.0,67.0,1.2,18.75,449.5,300.78,216.02
2018,10,24,9,30,840.0,69.0,1.2,19.4,486.0,344.83,253.96
2018,10,24,9,45,852.5,70.0,1.25,20.05,516.5,385.75,288.86
2018,10,24,10,0,865.0,71.0,1.3,20.7,547.0,425.82,322.18
2018,10,24,10,15,873.5,72.0,1.35,21.2,571.0,463.02,352.66
2018,10,24,10,30,882.0,73.0,1.4,21.7,595.0,498.68,381.16
2018,10,24,10,45,887.0,74.0,1.5,22.25,612.0,530.81,406.5
2018,10,24,11,0,892.0,75.0,1.6,22.8,629.0,560.82,429.7
2018,10,24,11,15,894.5,75.5,1.7,23.15,638.5,586.66,449.75
2018,10,24,11,30,897.0,76.0,1.8,23.5,648.0,609.98,467.62
2018,10,24,11,45,896.0,76.5,1.9,23.85,649.5,628.52,481.79
2018,10,24,12,0,895.0,77.0,2.0,24.2,651.0,644.23,493.74
2018,10,24,12,15,893.5,76.5,2.1,24.35,645.5,655.69,502.94
2018,10,24,12,30,892.0,76.0,2.2,24.5,640.0,664.19,509.94
2018,10,24,12,45,888.0,75.0,2.25,24.65,626.5,667.53,512.95
2018,10,24,13,0,884.0,74.0,2.3,24.8,613.0,667.84,513.65
2018,10,24,13,15,876.0,74.0,2.35,24.75,592.5,663.58,511.54
2018,10,24,13,30,868.0,74.0,2.4,24.7,572.0,656.41,507.36
2018,10,24,13,45,770.0,98.0,2.4,24.6,524.0,616.2,477.63
2018,10,24,14,0,672.0,122.0,2.4,24.5,476.0,574.19,446.41
2018,10,24,14,15,490.5,143.0,2.4,24.25,392.5,471.68,369.46
2018,10,24,14,30,309.0,164.0,2.4,24.0,309.0,369.74,291.02
2018,10,24,14,45,366.5,145.5,2.35,23.75,303.0,386.44,305.4
2018,10,24,15,0,424.0,127.0,2.3,23.5,297.0,392.37,310.76
2018,10,24,15,15,568.5,92.5,2.3,23.5,292.5,426.69,337.83
2018,10,24,15,30,713.0,58.0,2.3,23.5,288.0,445.62,351.71
2018,10,24,15,45,668.5,54.0,2.3,22.8,243.0,398.04,313.64
2018,10,24,16,0,624.0,50.0,2.3,22.1,198.0,351.48,275.22
2018,10,24,16,15,554.0,44.0,2.25,21.35,153.5,296.16,228.58
2018,10,24,16,30,484.0,38.0,2.2,20.6,109.0,242.66,181.97
2018,10,24,16,45,358.5,29.5,2.15,19.85,71.0,172.18,118.61
2018,10,24,17,0,233.0,21.0,2.1,19.1,33.0,102.38,0.0
2018,10,24,17,15,116.5,10.5,2.15,18.55,16.5,40.3,0.0
2018,10,24,17,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.3,17.45,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,25,6,15,28.5,3.5,1.15,12.7,3.5,0.0,0.0
2018,10,25,6,30,57.0,7.0,1.1,13.1,7.0,6.88,0.0
2018,10,25,6,45,156.0,18.5,1.1,13.45,30.5,14.62,0.0
2018,10,25,7,0,255.0,30.0,1.1,13.8,54.0,23.58,13.14
2018,10,25,7,15,228.0,41.0,1.15,14.45,71.5,30.87,21.19
2018,10,25,7,30,201.0,52.0,1.2,15.1,89.0,38.19,28.09
2018,10,25,7,45,243.5,61.0,1.25,15.7,118.5,43.7,33.19
2018,10,25,8,0,286.0,70.0,1.3,16.3,148.0,67.27,42.75
2018,10,25,8,15,153.0,99.0,1.3,17.1,141.5,98.34,70.65
2018,10,25,8,30,20.0,128.0,1.3,17.9,135.0,121.87,95.16
2018,10,25,8,45,35.0,150.5,1.3,18.7,164.5,143.46,111.68
2018,10,25,9,0,50.0,173.0,1.3,19.5,194.0,169.67,131.82
2018,10,25,9,15,61.0,190.0,1.3,20.3,218.0,191.64,148.54
2018,10,25,9,30,72.0,207.0,1.3,21.1,242.0,214.58,165.91
2018,10,25,9,45,133.5,224.0,1.25,21.9,294.5,255.14,196.09
2018,10,25,10,0,195.0,241.0,1.2,22.7,347.0,302.86,231.6
2018,10,25,10,15,468.0,181.0,1.2,23.35,451.5,376.93,286.73
2018,10,25,10,30,741.0,121.0,1.2,24.0,556.0,470.18,356.14
2018,10,25,10,45,824.0,97.5,1.2,24.65,595.0,516.41,390.41
2018,10,25,11,0,907.0,74.0,1.2,25.3,634.0,564.25,425.62
2018,10,25,11,15,910.0,75.0,1.15,25.7,644.0,591.18,444.9
2018,10,25,11,30,913.0,76.0,1.1,26.1,654.0,615.59,462.05
2018,10,25,11,45,915.0,76.0,1.1,26.5,657.0,635.73,476.27
2018,10,25,12,0,917.0,76.0,1.1,26.9,660.0,653.08,488.32
2018,10,25,12,15,914.0,76.5,1.15,27.1,654.0,664.87,497.18
2018,10,25,12,30,911.0,77.0,1.2,27.3,648.0,673.62,503.88
2018,10,25,12,45,904.5,77.0,1.2,27.55,634.0,676.5,505.95
2018,10,25,13,0,898.0,77.0,1.2,27.8,620.0,676.29,505.9
2018,10,25,13,15,891.5,76.5,1.3,27.85,600.0,672.53,504.66
2018,10,25,13,30,885.0,76.0,1.4,27.9,580.0,665.8,501.28
2018,10,25,13,45,874.0,74.5,1.5,27.9,552.0,652.16,493.08
2018,10,25,14,0,863.0,73.0,1.6,27.9,524.0,635.8,482.78
2018,10,25,14,15,847.5,71.5,1.7,27.7,490.0,614.04,468.74
2018,10,25,14,30,832.0,70.0,1.8,27.5,456.0,592.98,454.73
2018,10,25,14,45,810.5,67.5,1.9,27.35,416.5,562.31,433.29
2018,10,25,15,0,789.0,65.0,2.0,27.2,377.0,530.01,410.03
2018,10,25,15,15,757.5,62.0,2.0,27.2,333.5,490.37,379.95
2018,10,25,15,30,726.0,59.0,2.0,27.2,290.0,450.19,348.59
2018,10,25,15,45,679.5,54.5,2.05,25.95,244.0,400.87,310.97
2018,10,25,16,0,633.0,50.0,2.1,24.7,198.0,352.68,272.49
2018,10,25,16,15,560.0,44.0,2.1,23.6,152.5,296.22,225.81
2018,10,25,16,30,487.0,38.0,2.1,22.5,107.0,241.67,178.99
2018,10,25,16,45,357.0,29.0,2.15,21.4,69.0,169.6,113.85
2018,10,25,17,0,227.0,20.0,2.2,20.3,31.0,97.7,0.0
2018,10,25,17,15,113.5,10.0,2.25,19.7,15.5,38.61,0.0
2018,10,25,17,30,0.0,0.0,2.3,19.1,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.35,18.45,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.2,16.85,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.05,16.25,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.75,15.45,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,26,6,15,29.5,3.0,0.85,13.3,3.0,0.0,0.0
2018,10,26,6,30,59.0,6.0,0.8,13.6,6.0,5.9,0.0
2018,10,26,6,45,215.0,17.0,0.75,13.95,33.5,16.71,0.0
2018,10,26,7,0,371.0,28.0,0.7,14.3,61.0,21.86,11.39
2018,10,26,7,15,457.0,34.5,0.7,14.85,100.5,25.27,16.27
2018,10,26,7,30,543.0,41.0,0.7,15.4,140.0,31.28,21.98
2018,10,26,7,45,436.0,63.5,0.7,16.0,157.5,45.54,34.78
2018,10,26,8,0,329.0,86.0,0.7,16.6,175.0,81.02,53.34
2018,10,26,8,15,316.5,107.5,0.65,17.35,205.5,116.25,78.61
2018,10,26,8,30,304.0,129.0,0.6,18.1,236.0,153.77,108.55
2018,10,26,8,45,339.0,141.0,0.55,18.8,274.0,187.39,134.43
2018,10,26,9,0,374.0,153.0,0.5,19.5,312.0,220.89,160.77
2018,10,26,9,15,463.0,147.5,0.45,20.2,362.0,260.19,190.4
2018,10,26,9,30,552.0,142.0,0.4,20.9,412.0,306.25,225.57
2018,10,26,9,45,548.5,153.5,0.35,21.55,436.0,339.91,252.64
2018,10,26,10,0,545.0,165.0,0.3,22.2,460.0,372.3,277.93
2018,10,26,10,15,611.0,152.5,0.3,22.75,497.5,412.32,308.22
2018,10,26,10,30,677.0,140.0,0.3,23.3,535.0,454.74,339.79
2018,10,26,10,45,697.0,138.0,0.25,23.9,555.0,486.25,362.46
2018,10,26,11,0,717.0,136.0,0.2,24.5,575.0,517.05,384.11
2018,10,26,11,15,745.5,128.5,0.2,24.9,591.5,546.26,405.04
2018,10,26,11,30,774.0,121.0,0.2,25.3,608.0,575.04,425.3
2018,10,26,11,45,780.0,119.5,0.2,25.75,611.5,594.11,438.3
2018,10,26,12,0,786.0,118.0,0.2,26.2,615.0,610.93,449.64
2018,10,26,12,15,725.0,138.0,0.3,26.5,593.0,604.9,445.87
2018,10,26,12,30,664.0,158.0,0.4,26.8,571.0,595.29,439.77
2018,10,26,12,45,668.5,152.0,0.45,27.1,560.5,598.79,443.07
2018,10,26,13,0,673.0,146.0,0.5,27.4,550.0,599.93,444.58
2018,10,26,13,15,757.5,114.5,0.55,27.6,554.5,623.17,462.62
2018,10,26,13,30,842.0,83.0,0.6,27.8,559.0,641.34,476.9
2018,10,26,13,45,794.5,91.0,0.65,27.95,522.5,617.45,460.52
2018,10,26,14,0,747.0,99.0,0.7,28.1,486.0,589.28,441.44
2018,10,26,14,15,711.5,98.0,0.75,28.0,447.0,559.1,421.34
2018,10,26,14,30,676.0,97.0,0.8,27.9,408.0,526.29,398.95
2018,10,26,14,45,699.0,85.0,0.85,27.85,381.5,514.48,391.52
2018,10,26,15,0,722.0,73.0,0.9,27.8,355.0,497.69,379.87
2018,10,26,15,15,666.5,72.0,0.9,27.8,309.0,451.12,345.09
2018,10,26,15,30,611.0,71.0,0.9,27.8,263.0,404.03,309.26
2018,10,26,15,45,565.5,64.0,0.95,26.8,219.5,356.39,273.33
2018,10,26,16,0,520.0,57.0,1.0,25.8,176.0,310.15,236.87
2018,10,26,16,15,434.5,50.0,1.05,24.85,133.5,249.39,187.97
2018,10,26,16,30,349.0,43.0,1.1,23.9,91.0,193.75,141.71
2018,10,26,16,45,228.0,30.0,1.15,22.95,56.5,125.74,81.34
2018,10,26,17,0,107.0,17.0,1.2,22.0,22.0,57.82,0.0
2018,10,26,17,15,53.5,8.5,1.3,21.45,11.0,21.72,0.0
2018,10,26,17,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.45,20.4,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.5,19.9,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.55,19.55,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.6,18.85,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.6,17.65,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.6,17.15,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.6,16.65,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.65,16.25,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,27,6,15,15.0,2.5,1.5,14.15,2.5,0.0,0.0
2018,10,27,6,30,30.0,5.0,1.5,14.5,5.0,0.0,0.0
2018,10,27,6,45,99.0,18.5,1.5,14.8,25.5,18.18,0.0
2018,10,27,7,0,168.0,32.0,1.5,15.1,46.0,25.01,13.23
2018,10,27,7,15,231.5,44.5,1.55,15.6,78.0,33.94,23.56
2018,10,27,7,30,295.0,57.0,1.6,16.1,110.0,42.48,31.62
2018,10,27,7,45,328.5,71.5,1.6,16.65,146.0,52.2,40.47
2018,10,27,8,0,362.0,86.0,1.6,17.2,182.0,81.24,52.97
2018,10,27,8,15,365.0,101.5,1.55,17.85,213.5,114.59,75.42
2018,10,27,8,30,368.0,117.0,1.5,18.5,245.0,148.08,101.38
2018,10,27,8,45,355.0,136.5,1.4,19.15,272.5,182.03,129.88
2018,10,27,9,0,342.0,156.0,1.3,19.8,300.0,217.41,159.75
2018,10,27,9,15,371.5,166.0,1.3,20.4,335.0,251.75,187.38
2018,10,27,9,30,401.0,176.0,1.3,21.0,370.0,285.8,214.73
2018,10,27,9,45,445.0,177.5,1.3,21.6,406.0,321.84,243.19
2018,10,27,10,0,489.0,179.0,1.3,22.2,442.0,360.41,273.33
2018,10,27,10,15,512.5,181.5,1.35,22.75,468.0,393.11,299.0
2018,10,27,10,30,536.0,184.0,1.4,23.3,494.0,426.22,324.58
2018,10,27,10,45,567.5,179.0,1.45,23.9,516.0,456.48,347.68
2018,10,27,11,0,599.0,174.0,1.5,24.5,538.0,487.89,371.29
2018,10,27,11,15,584.0,182.5,1.5,24.85,542.0,505.49,384.28
2018,10,27,11,30,569.0,191.0,1.5,25.2,546.0,519.51,394.48
2018,10,27,11,45,543.5,201.5,1.55,25.6,541.5,528.06,400.55
2018,10,27,12,0,518.0,212.0,1.6,26.0,537.0,534.13,404.68
2018,10,27,12,15,626.0,173.0,1.7,26.15,562.5,574.48,436.03
2018,10,27,12,30,734.0,134.0,1.8,26.3,588.0,612.74,465.55
2018,10,27,12,45,670.5,151.0,1.85,26.4,558.5,596.07,453.22
2018,10,27,13,0,607.0,168.0,1.9,26.5,529.0,576.46,439.0
2018,10,27,13,15,595.5,164.0,2.0,26.45,508.0,566.99,433.38
2018,10,27,13,30,584.0,160.0,2.1,26.4,487.0,555.42,426.04
2018,10,27,13,45,544.5,161.5,2.2,26.35,454.5,527.14,406.09
2018,10,27,14,0,505.0,163.0,2.3,26.3,422.0,500.31,386.91
2018,10,27,14,15,485.5,155.0,2.4,26.05,390.5,474.87,369.13
2018,10,27,14,30,466.0,147.0,2.5,25.8,359.0,448.31,350.14
2018,10,27,14,45,508.5,125.0,2.55,25.55,337.5,441.48,346.3
2018,10,27,15,0,551.0,103.0,2.6,25.3,316.0,433.98,341.35
2018,10,27,15,15,531.5,93.0,2.6,25.3,278.5,399.65,314.5
2018,10,27,15,30,512.0,83.0,2.6,25.3,241.0,364.68,286.53
2018,10,27,15,45,521.5,69.5,2.6,24.3,208.0,339.22,266.06
2018,10,27,16,0,531.0,56.0,2.6,23.3,175.0,311.57,242.41
2018,10,27,16,15,413.0,49.0,2.55,22.5,128.5,237.68,181.73
2018,10,27,16,30,295.0,42.0,2.5,21.7,82.0,170.39,125.65
2018,10,27,16,45,210.0,29.5,2.45,20.9,52.0,118.67,75.2
2018,10,27,17,0,125.0,17.0,2.4,20.1,22.0,52.37,0.0
2018,10,27,17,15,62.5,8.5,2.45,19.55,11.0,8.36,0.0
2018,10,27,17,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,2.6,17.75,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,2.6,17.25,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,2.5,16.25,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,28,6,15,24.5,3.0,2.05,14.2,2.5,0.0,0.0
2018,10,28,6,30,49.0,6.0,2.1,14.6,5.0,0.0,0.0
2018,10,28,6,45,198.0,16.5,2.15,14.95,30.5,16.22,0.0
2018,10,28,7,0,347.0,27.0,2.2,15.3,56.0,21.32,9.87
2018,10,28,7,15,450.0,34.0,2.3,15.85,97.0,25.2,15.97
2018,10,28,7,30,553.0,41.0,2.4,16.4,138.0,31.72,22.14
2018,10,28,7,45,614.0,46.0,2.45,16.95,183.0,33.92,24.32
2018,10,28,8,0,675.0,51.0,2.5,17.5,228.0,65.48,32.33
2018,10,28,8,15,683.5,58.5,2.6,18.05,266.0,107.51,57.04
2018,10,28,8,30,692.0,66.0,2.7,18.6,304.0,149.78,89.0
2018,10,28,8,45,665.5,77.5,2.75,19.1,329.5,186.46,121.41
2018,10,28,9,0,639.0,89.0,2.8,19.6,355.0,222.68,154.65
2018,10,28,9,15,677.0,92.5,2.8,20.05,397.0,266.28,191.88
2018,10,28,9,30,715.0,96.0,2.8,20.5,439.0,312.04,230.75
2018,10,28,9,45,775.0,87.5,2.85,20.95,481.5,358.47,269.53
2018,10,28,10,0,835.0,79.0,2.9,21.4,524.0,405.51,308.46
2018,10,28,10,15,843.0,80.5,2.95,21.7,547.5,443.91,340.76
2018,10,28,10,30,851.0,82.0,3.0,22.0,571.0,478.54,369.47
2018,10,28,10,45,856.0,83.0,3.05,22.25,587.5,509.51,394.87
2018,10,28,11,0,861.0,84.0,3.1,22.5,604.0,538.46,418.19
2018,10,28,11,15,864.0,85.0,3.15,22.65,613.5,564.14,438.76
2018,10,28,11,30,867.0,86.0,3.2,22.8,623.0,587.43,457.2
