Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,11,45,859.5,88.5,3.25,22.9,622.5,603.47,470.02
2018,10,28,12,0,852.0,91.0,3.3,23.0,622.0,616.6,480.51
2018,10,28,12,15,724.0,129.0,3.35,23.0,577.5,588.79,459.25
2018,10,28,12,30,596.0,167.0,3.4,23.0,533.0,555.23,433.45
2018,10,28,12,45,531.0,187.0,3.5,23.0,507.5,537.88,420.46
2018,10,28,13,0,466.0,207.0,3.6,23.0,482.0,520.38,407.01
2018,10,28,13,15,491.0,190.0,3.6,22.8,471.0,521.34,409.25
2018,10,28,13,30,516.0,173.0,3.6,22.6,460.0,520.17,409.77
2018,10,28,13,45,396.5,188.5,3.65,22.4,402.5,459.03,362.58
2018,10,28,14,0,277.0,204.0,3.7,22.2,345.0,392.98,311.09
2018,10,28,14,15,251.5,191.0,3.65,21.85,312.5,361.8,287.65
2018,10,28,14,30,226.0,178.0,3.6,21.5,280.0,330.4,263.6
2018,10,28,14,45,240.5,160.5,3.6,21.2,260.0,317.12,254.05
2018,10,28,15,0,255.0,143.0,3.6,20.9,240.0,302.24,242.88
2018,10,28,15,15,352.5,116.5,3.6,20.9,233.5,326.15,262.45
2018,10,28,15,30,450.0,90.0,3.6,20.9,227.0,336.56,270.22
2018,10,28,15,45,384.0,80.5,3.5,20.1,184.0,282.39,225.85
2018,10,28,16,0,318.0,71.0,3.4,19.3,141.0,231.55,183.4
2018,10,28,16,15,255.0,58.0,3.25,18.8,105.5,181.64,140.8
2018,10,28,16,30,192.0,45.0,3.1,18.3,70.0,136.02,101.11
2018,10,28,16,45,133.0,30.0,2.95,17.8,44.0,93.18,57.03
2018,10,28,17,0,74.0,15.0,2.8,17.3,18.0,35.57,0.0
2018,10,28,17,15,37.0,7.5,2.75,16.85,9.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.65,15.95,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,29,6,15,14.0,2.0,2.3,12.45,1.5,0.0,0.0
2018,10,29,6,30,28.0,4.0,2.3,12.8,3.0,0.0,0.0
2018,10,29,6,45,60.0,16.5,2.25,13.1,19.5,16.22,0.0
2018,10,29,7,0,92.0,29.0,2.2,13.4,36.0,24.1,11.22
2018,10,29,7,15,142.5,45.0,2.2,13.75,65.0,36.72,25.94
2018,10,29,7,30,193.0,61.0,2.2,14.1,94.0,48.93,37.45
2018,10,29,7,45,234.0,76.0,2.2,14.45,128.0,60.01,47.66
2018,10,29,8,0,275.0,91.0,2.2,14.8,162.0,83.5,58.59
2018,10,29,8,15,322.5,103.0,2.25,15.1,201.5,109.48,74.12
2018,10,29,8,30,370.0,115.0,2.3,15.4,241.0,143.92,99.25
2018,10,29,8,45,382.0,129.0,2.35,15.65,273.5,177.81,127.25
2018,10,29,9,0,394.0,143.0,2.4,15.9,306.0,212.46,156.72
2018,10,29,9,15,383.5,160.5,2.5,16.25,331.0,244.72,185.08
2018,10,29,9,30,373.0,178.0,2.6,16.6,356.0,277.79,213.66
2018,10,29,9,45,396.5,186.0,2.75,16.95,386.0,308.77,239.57
2018,10,29,10,0,420.0,194.0,2.9,17.3,416.0,343.0,267.84
2018,10,29,10,15,449.5,196.5,2.9,17.55,444.0,375.68,294.53
2018,10,29,10,30,479.0,199.0,2.9,17.8,472.0,409.35,321.71
2018,10,29,10,45,507.0,196.0,2.9,18.1,492.5,437.82,344.61
2018,10,29,11,0,535.0,193.0,2.9,18.4,513.0,466.51,367.42
2018,10,29,11,15,668.5,152.0,2.9,18.7,559.0,517.47,407.91
2018,10,29,11,30,802.0,111.0,2.9,19.0,605.0,571.31,450.24
2018,10,29,11,45,857.5,93.5,2.9,19.3,623.0,603.85,475.5
2018,10,29,12,0,913.0,76.0,2.9,19.6,641.0,634.81,499.46
2018,10,29,12,15,898.0,80.0,2.85,19.95,631.5,642.61,504.95
2018,10,29,12,30,883.0,84.0,2.8,20.3,622.0,647.22,508.07
2018,10,29,12,45,893.0,80.0,2.75,20.7,613.5,656.35,514.65
2018,10,29,13,0,903.0,76.0,2.7,21.1,605.0,662.51,518.93
2018,10,29,13,15,896.0,74.5,2.65,21.25,584.0,657.4,515.25
2018,10,29,13,30,889.0,73.0,2.6,21.4,563.0,649.3,509.38
2018,10,29,13,45,878.5,71.0,2.55,21.6,535.0,635.54,499.2
2018,10,29,14,0,868.0,69.0,2.5,21.8,507.0,619.04,486.89
2018,10,29,14,15,835.5,71.0,2.5,21.8,469.0,593.79,468.2
2018,10,29,14,30,803.0,73.0,2.5,21.8,431.0,564.25,446.11
2018,10,29,14,45,798.5,67.0,2.5,21.8,396.0,540.36,428.16
2018,10,29,15,0,794.0,61.0,2.5,21.8,361.0,514.11,407.83
2018,10,29,15,15,761.5,58.0,2.5,21.8,317.5,474.42,376.44
2018,10,29,15,30,729.0,55.0,2.5,21.8,274.0,434.27,343.8
2018,10,29,15,45,680.5,50.5,2.4,21.2,228.5,384.84,303.43
2018,10,29,16,0,632.0,46.0,2.3,20.6,183.0,336.68,262.66
2018,10,29,16,15,553.0,40.5,2.3,19.65,139.0,277.01,212.11
2018,10,29,16,30,474.0,35.0,2.3,18.7,95.0,225.42,165.95
2018,10,29,16,45,328.5,26.0,2.3,17.75,59.0,149.36,87.61
2018,10,29,17,0,183.0,17.0,2.3,16.8,23.0,67.51,0.0
2018,10,29,17,15,91.5,8.5,2.35,16.4,11.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,10,30,6,15,17.0,2.0,2.95,11.95,1.5,0.0,0.0
2018,10,30,6,30,34.0,4.0,3.0,12.2,3.0,0.0,0.0
2018,10,30,6,45,214.5,14.5,3.1,12.45,29.0,14.25,0.0
2018,10,30,7,0,395.0,25.0,3.2,12.7,55.0,21.68,8.64
2018,10,30,7,15,501.0,31.5,3.35,13.3,97.5,25.45,16.21
2018,10,30,7,30,607.0,38.0,3.5,13.9,140.0,29.26,20.15
2018,10,30,7,45,668.0,43.0,3.65,14.55,187.0,31.61,22.48
2018,10,30,8,0,729.0,48.0,3.8,15.2,234.0,60.01,29.04
2018,10,30,8,15,767.5,51.0,3.9,15.9,279.5,103.0,51.35
2018,10,30,8,30,806.0,54.0,4.0,16.6,325.0,149.04,84.29
2018,10,30,8,45,830.5,56.5,4.1,17.25,366.5,198.23,124.99
2018,10,30,9,0,855.0,59.0,4.2,17.9,408.0,245.09,165.94
2018,10,30,9,15,872.5,61.0,4.15,18.5,445.5,290.42,206.55
2018,10,30,9,30,890.0,63.0,4.1,19.1,483.0,335.69,246.89
2018,10,30,9,45,902.5,64.5,4.05,19.7,514.5,378.44,284.65
2018,10,30,10,0,915.0,66.0,4.0,20.3,546.0,420.24,320.76
2018,10,30,10,15,924.5,67.0,3.95,20.75,571.0,459.12,353.87
2018,10,30,10,30,934.0,68.0,3.9,21.2,596.0,496.41,384.86
2018,10,30,10,45,941.0,67.5,3.85,21.6,613.5,529.22,411.75
2018,10,30,11,0,948.0,67.0,3.8,22.0,631.0,559.87,436.31
2018,10,30,11,15,951.5,67.5,3.75,22.35,641.0,587.28,457.91
2018,10,30,11,30,955.0,68.0,3.7,22.7,651.0,612.06,477.06
2018,10,30,11,45,956.5,68.0,3.65,23.0,653.5,632.42,492.66
2018,10,30,12,0,958.0,68.0,3.6,23.3,656.0,649.85,505.8
2018,10,30,12,15,954.5,68.0,3.6,23.5,649.5,661.19,514.62
2018,10,30,12,30,951.0,68.0,3.6,23.7,643.0,669.35,520.99
2018,10,30,12,45,944.5,69.0,3.55,23.9,629.5,673.49,524.11
2018,10,30,13,0,938.0,70.0,3.5,24.1,616.0,674.46,524.84
2018,10,30,13,15,931.0,69.0,3.5,24.15,594.5,669.84,521.98
2018,10,30,13,30,924.0,68.0,3.5,24.2,573.0,662.13,516.81
2018,10,30,13,45,913.0,66.5,3.45,24.25,544.5,648.36,506.93
2018,10,30,14,0,902.0,65.0,3.4,24.3,516.0,631.76,494.85
2018,10,30,14,15,886.0,63.5,3.35,24.2,481.0,609.46,478.61
2018,10,30,14,30,870.0,62.0,3.3,24.1,446.0,584.82,460.33
2018,10,30,14,45,813.0,65.5,3.3,24.0,398.5,543.4,428.83
2018,10,30,15,0,756.0,69.0,3.3,23.9,351.0,498.97,394.53
2018,10,30,15,15,660.0,70.5,3.3,23.9,295.0,434.33,343.79
2018,10,30,15,30,564.0,72.0,3.3,23.9,239.0,371.34,293.39
2018,10,30,15,45,559.0,60.5,2.95,23.05,203.0,339.58,266.95
2018,10,30,16,0,554.0,49.0,2.6,22.2,167.0,306.54,238.02
2018,10,30,16,15,527.5,41.5,2.45,21.1,131.0,268.76,204.32
2018,10,30,16,30,501.0,34.0,2.3,20.0,95.0,227.95,165.72
2018,10,30,16,45,335.0,24.5,2.15,18.95,57.5,147.47,80.17
2018,10,30,17,0,169.0,15.0,2.0,17.9,20.0,61.02,0.0
2018,10,30,17,15,84.5,7.5,2.1,17.5,10.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.35,16.7,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.45,15.8,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,31,6,15,15.0,2.0,1.65,12.65,1.5,0.0,0.0
2018,10,31,6,30,30.0,4.0,1.6,13.0,3.0,0.0,0.0
2018,10,31,6,45,55.0,14.5,1.55,13.35,17.0,14.25,0.0
2018,10,31,7,0,80.0,25.0,1.5,13.7,31.0,20.92,6.98
2018,10,31,7,15,109.0,42.0,1.65,14.45,56.5,34.38,23.63
2018,10,31,7,30,138.0,59.0,1.8,15.2,82.0,47.39,35.83
2018,10,31,7,45,172.5,76.0,1.95,15.95,113.5,59.98,47.27
2018,10,31,8,0,207.0,93.0,2.1,16.7,145.0,80.66,58.08
2018,10,31,8,15,245.5,108.0,2.2,17.2,181.0,108.68,76.21
2018,10,31,8,30,284.0,123.0,2.3,17.7,217.0,140.27,99.14
2018,10,31,8,45,398.0,119.5,2.4,18.25,270.0,169.56,118.44
2018,10,31,9,0,512.0,116.0,2.5,18.8,323.0,211.99,150.14
2018,10,31,9,15,622.5,104.0,2.55,19.35,379.0,254.64,183.57
2018,10,31,9,30,733.0,92.0,2.6,19.9,435.0,305.74,224.71
2018,10,31,9,45,706.0,107.0,2.65,20.45,455.0,341.42,256.54
2018,10,31,10,0,679.0,122.0,2.7,21.0,475.0,373.8,284.74
2018,10,31,10,15,643.5,139.0,2.75,21.55,486.0,401.18,308.13
2018,10,31,10,30,608.0,156.0,2.8,22.1,497.0,424.8,327.71
2018,10,31,10,45,641.0,150.5,2.85,22.65,520.0,456.66,352.98
2018,10,31,11,0,674.0,145.0,2.9,23.2,543.0,488.7,377.96
2018,10,31,11,15,715.0,135.0,2.9,23.6,563.0,520.46,402.58
2018,10,31,11,30,756.0,125.0,2.9,24.0,583.0,551.87,426.62
2018,10,31,11,45,733.5,131.5,2.95,24.4,577.5,561.96,434.23
2018,10,31,12,0,711.0,138.0,3.0,24.8,572.0,569.05,439.51
2018,10,31,12,15,635.0,162.5,2.95,25.05,547.0,558.56,430.94
2018,10,31,12,30,559.0,187.0,2.9,25.3,522.0,542.49,418.19
2018,10,31,12,45,606.5,166.0,2.85,25.55,522.5,559.08,431.28
2018,10,31,13,0,654.0,145.0,2.8,25.8,523.0,571.86,441.36
2018,10,31,13,15,651.5,139.5,2.75,25.9,504.5,566.53,437.68
2018,10,31,13,30,649.0,134.0,2.7,26.0,486.0,558.88,432.35
2018,10,31,13,45,529.0,156.0,2.7,26.1,433.5,501.95,389.26
2018,10,31,14,0,409.0,178.0,2.7,26.2,381.0,448.36,348.2
2018,10,31,14,15,417.5,163.0,2.65,26.1,357.5,434.03,338.34
2018,10,31,14,30,426.0,148.0,2.6,26.0,334.0,417.81,326.65
2018,10,31,14,45,443.0,131.0,2.6,25.95,309.0,402.27,315.32
2018,10,31,15,0,460.0,114.0,2.6,25.9,284.0,384.33,301.72
2018,10,31,15,15,393.0,107.5,2.6,25.9,240.0,332.45,260.93
2018,10,31,15,30,326.0,101.0,2.6,25.9,196.0,283.05,221.49
2018,10,31,15,45,304.0,85.5,2.15,25.15,162.5,247.0,192.21
2018,10,31,16,0,282.0,70.0,1.7,24.4,129.0,211.42,162.43
2018,10,31,16,15,234.0,55.5,1.6,23.4,96.0,167.73,126.02
2018,10,31,16,30,186.0,41.0,1.5,22.4,63.0,127.19,90.89
2018,10,31,16,45,125.0,26.5,1.45,21.45,38.5,82.11,38.99
2018,10,31,17,0,64.0,12.0,1.4,20.5,14.0,29.08,0.0
2018,10,31,17,15,32.0,6.0,1.4,20.15,7.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.4,18.95,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.35,18.2,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.3,17.95,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.35,16.2,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,1,6,15,13.0,1.5,1.4,14.95,1.0,0.0,0.0
2018,11,1,6,30,26.0,3.0,1.4,15.2,2.0,0.0,0.0
2018,11,1,6,45,83.0,14.0,1.4,15.45,18.5,13.76,0.0
2018,11,1,7,0,140.0,25.0,1.4,15.7,35.0,19.58,4.73
2018,11,1,7,15,193.0,39.5,1.55,16.35,64.0,30.39,19.93
2018,11,1,7,30,246.0,54.0,1.7,17.0,93.0,40.72,29.74
2018,11,1,7,45,278.0,68.5,1.8,17.6,126.5,50.61,38.76
2018,11,1,8,0,310.0,83.0,1.9,18.2,160.0,70.72,47.94
2018,11,1,8,15,314.0,100.0,1.95,18.8,190.5,102.7,68.42
2018,11,1,8,30,318.0,117.0,2.0,19.4,221.0,138.49,95.57
2018,11,1,8,45,338.0,131.0,2.05,20.0,254.5,170.88,120.99
2018,11,1,9,0,358.0,145.0,2.1,20.6,288.0,204.76,148.49
2018,11,1,9,15,392.5,153.5,2.1,21.25,324.0,236.44,174.04
2018,11,1,9,30,427.0,162.0,2.1,21.9,360.0,273.36,203.86
2018,11,1,9,45,619.5,121.5,2.1,22.55,430.0,322.37,240.37
2018,11,1,10,0,812.0,81.0,2.1,23.2,500.0,385.47,288.78
2018,11,1,10,15,850.5,74.0,2.15,23.8,531.0,427.44,322.85
2018,11,1,10,30,889.0,67.0,2.2,24.4,562.0,467.58,355.0
2018,11,1,10,45,882.5,72.0,2.2,25.0,576.0,497.66,378.88
2018,11,1,11,0,876.0,77.0,2.2,25.6,590.0,525.05,400.08
2018,11,1,11,15,810.0,100.5,2.2,26.05,581.0,535.46,408.13
2018,11,1,11,30,744.0,124.0,2.2,26.5,572.0,540.98,412.13
2018,11,1,11,45,684.0,144.5,2.2,27.0,557.5,543.1,413.23
2018,11,1,12,0,624.0,165.0,2.2,27.5,543.0,541.11,411.05
2018,11,1,12,15,652.5,154.5,2.15,27.8,546.5,558.45,424.0
2018,11,1,12,30,681.0,144.0,2.1,28.1,550.0,574.08,435.46
2018,11,1,12,45,737.5,123.5,2.05,28.45,554.0,594.84,450.79
2018,11,1,13,0,794.0,103.0,2.0,28.8,558.0,612.47,463.75
2018,11,1,13,15,809.5,94.5,1.95,28.95,544.0,614.69,465.5
2018,11,1,13,30,825.0,86.0,1.9,29.1,530.0,613.93,465.19
2018,11,1,13,45,837.0,78.0,1.85,29.2,508.5,608.44,461.51
2018,11,1,14,0,849.0,70.0,1.8,29.3,487.0,597.25,453.77
2018,11,1,14,15,792.5,74.5,1.8,29.25,442.5,561.16,427.84
2018,11,1,14,30,736.0,79.0,1.8,29.2,398.0,521.6,399.18
2018,11,1,14,45,717.5,73.5,1.75,29.1,360.5,491.93,377.46
2018,11,1,15,0,699.0,68.0,1.7,29.0,323.0,460.74,354.0
2018,11,1,15,15,674.0,64.5,1.7,29.0,285.5,427.2,328.06
2018,11,1,15,30,649.0,61.0,1.7,29.0,248.0,395.06,302.27
2018,11,1,15,45,544.0,58.5,1.5,27.65,197.0,325.84,248.85
2018,11,1,16,0,439.0,56.0,1.3,26.3,146.0,261.7,198.14
2018,11,1,16,15,411.5,46.0,1.35,25.35,113.0,225.02,166.72
2018,11,1,16,30,384.0,36.0,1.4,24.4,80.0,189.52,133.34
2018,11,1,16,45,214.5,23.5,1.45,23.45,46.0,104.88,43.53
2018,11,1,17,0,45.0,11.0,1.5,22.5,12.0,22.81,0.0
2018,11,1,17,15,22.5,5.5,1.55,22.05,6.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.55,20.3,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.25,18.8,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.15,18.45,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.1,18.15,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.05,17.95,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.95,17.8,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.85,17.65,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.75,17.55,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.7,17.15,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.75,16.55,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,2,6,15,10.0,1.5,1.0,14.45,1.0,0.0,0.0
2018,11,2,6,30,20.0,3.0,1.0,14.6,2.0,0.0,0.0
2018,11,2,6,45,159.5,13.5,0.95,14.75,23.0,13.27,0.0
2018,11,2,7,0,299.0,24.0,0.9,14.9,44.0,19.46,2.97
2018,11,2,7,15,414.5,31.5,0.95,15.5,83.0,23.9,14.44
2018,11,2,7,30,530.0,39.0,1.0,16.1,122.0,28.23,18.98
2018,11,2,7,45,559.0,47.0,1.05,16.75,160.0,32.78,23.28
2018,11,2,8,0,588.0,55.0,1.1,17.4,198.0,52.31,28.75
2018,11,2,8,15,650.5,58.5,1.05,18.05,245.5,90.32,46.31
2018,11,2,8,30,713.0,62.0,1.0,18.7,293.0,136.39,77.11
2018,11,2,8,45,761.5,62.0,0.95,19.4,338.0,179.18,109.93
2018,11,2,9,0,810.0,62.0,0.9,20.1,383.0,225.46,147.79
2018,11,2,9,15,796.5,71.0,0.9,20.85,411.5,267.08,184.8
2018,11,2,9,30,783.0,80.0,0.9,21.6,440.0,306.29,219.36
2018,11,2,9,45,808.0,80.5,0.9,22.4,473.5,348.12,254.2
2018,11,2,10,0,833.0,81.0,0.9,23.2,507.0,390.21,288.39
2018,11,2,10,15,827.5,87.0,0.95,23.7,527.0,424.89,317.01
2018,11,2,10,30,822.0,93.0,1.0,24.2,547.0,457.29,343.11
2018,11,2,10,45,843.5,90.0,1.05,24.75,568.5,491.51,369.73
2018,11,2,11,0,865.0,87.0,1.1,25.3,590.0,525.59,395.61
2018,11,2,11,15,864.0,89.0,1.2,25.7,598.5,550.01,414.56
2018,11,2,11,30,863.0,91.0,1.3,26.1,607.0,571.72,431.24
2018,11,2,11,45,840.5,99.0,1.4,26.5,602.5,585.05,441.48
2018,11,2,12,0,818.0,107.0,1.5,26.9,598.0,595.07,449.16
2018,11,2,12,15,848.0,96.5,1.6,27.05,601.5,614.76,464.6
2018,11,2,12,30,878.0,86.0,1.7,27.2,605.0,630.98,477.44
2018,11,2,12,45,755.5,118.0,1.75,27.3,557.5,597.1,452.7
2018,11,2,13,0,633.0,150.0,1.8,27.4,510.0,558.15,424.26
2018,11,2,13,15,702.5,125.5,1.8,27.35,511.5,578.03,440.42
2018,11,2,13,30,772.0,101.0,1.8,27.3,513.0,593.46,452.9
2018,11,2,13,45,818.5,85.5,1.8,27.2,502.0,601.65,459.81
2018,11,2,14,0,865.0,70.0,1.8,27.1,491.0,603.3,462.03
2018,11,2,14,15,842.0,69.5,1.75,27.05,455.5,581.44,446.07
2018,11,2,14,30,819.0,69.0,1.7,27.0,420.0,555.06,426.76
2018,11,2,14,45,798.5,65.0,1.7,26.9,381.0,524.35,404.3
2018,11,2,15,0,778.0,61.0,1.7,26.8,342.0,492.02,380.02
2018,11,2,15,15,643.5,70.0,1.7,26.8,283.0,417.05,322.71
2018,11,2,15,30,509.0,79.0,1.7,26.8,224.0,345.45,267.01
2018,11,2,15,45,390.5,73.5,1.5,25.85,173.5,269.41,207.59
2018,11,2,16,0,272.0,68.0,1.3,24.9,123.0,202.82,154.48
2018,11,2,16,15,231.0,53.0,1.4,24.0,91.0,161.97,120.5
2018,11,2,16,30,190.0,38.0,1.5,23.1,59.0,123.71,86.64
2018,11,2,16,45,142.5,25.0,1.6,22.15,36.5,83.19,27.64
2018,11,2,17,0,95.0,12.0,1.7,21.2,14.0,36.79,0.0
2018,11,2,17,15,47.5,6.0,1.8,20.7,7.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.9,20.2,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,2.05,19.65,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,2.2,19.1,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,2.1,18.85,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.9,18.35,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.65,18.1,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.4,18.15,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.35,17.2,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.65,16.55,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.85,16.2,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.9,16.15,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,11,3,6,45,87.0,10.5,1.65,14.85,16.0,10.32,0.0
2018,11,3,7,0,174.0,21.0,1.6,15.1,32.0,16.61,0.0
2018,11,3,7,15,379.5,28.5,1.8,15.9,78.5,21.28,12.07
2018,11,3,7,30,585.0,36.0,2.0,16.7,125.0,28.14,18.79
2018,11,3,7,45,608.5,43.5,2.15,17.55,163.5,32.84,23.19
2018,11,3,8,0,632.0,51.0,2.3,18.4,202.0,50.83,27.96
2018,11,3,8,15,713.0,51.0,2.4,19.1,253.5,88.48,42.98
2018,11,3,8,30,794.0,51.0,2.5,19.8,305.0,133.46,71.27
2018,11,3,8,45,821.0,53.0,2.6,20.55,346.5,181.44,109.17
2018,11,3,9,0,848.0,55.0,2.7,21.3,388.0,227.34,147.96
2018,11,3,9,15,866.5,57.0,2.75,22.0,425.0,272.11,187.14
2018,11,3,9,30,885.0,59.0,2.8,22.7,462.0,316.9,226.3
2018,11,3,9,45,897.5,60.5,2.8,23.4,493.0,359.01,262.89
2018,11,3,10,0,910.0,62.0,2.8,24.1,524.0,400.19,297.88
2018,11,3,10,15,913.0,65.0,2.85,24.65,547.0,437.75,329.54
2018,11,3,10,30,916.0,68.0,2.9,25.2,570.0,473.34,358.81
2018,11,3,10,45,888.5,78.0,2.9,25.75,577.5,499.12,379.88
2018,11,3,11,0,861.0,88.0,2.9,26.3,585.0,520.08,396.63
2018,11,3,11,15,903.0,77.5,2.9,26.7,606.5,555.73,424.11
2018,11,3,11,30,945.0,67.0,2.9,27.1,628.0,589.52,449.72
2018,11,3,11,45,932.0,72.0,2.85,27.45,626.5,606.34,462.18
2018,11,3,12,0,919.0,77.0,2.8,27.8,625.0,619.89,472.03
2018,11,3,12,15,708.5,137.0,2.75,28.0,557.0,568.81,433.28
2018,11,3,12,30,498.0,197.0,2.7,28.2,489.0,508.08,387.0
2018,11,3,12,45,401.0,216.0,2.65,28.4,448.0,473.09,360.56
2018,11,3,13,0,304.0,235.0,2.6,28.6,407.0,431.93,329.16
2018,11,3,13,15,423.5,197.5,2.55,28.6,427.0,474.2,362.66
2018,11,3,13,30,543.0,160.0,2.5,28.6,447.0,509.54,390.43
2018,11,3,13,45,517.5,156.5,2.45,28.65,418.5,488.59,374.9
2018,11,3,14,0,492.0,153.0,2.4,28.7,390.0,466.28,358.52
2018,11,3,14,15,348.0,163.0,2.4,28.55,325.0,381.63,294.69
2018,11,3,14,30,204.0,173.0,2.4,28.4,260.0,301.04,232.73
2018,11,3,14,45,227.0,154.5,2.35,28.2,242.5,297.31,230.69
2018,11,3,15,0,250.0,136.0,2.3,28.0,225.0,285.75,222.14
2018,11,3,15,15,287.5,114.5,2.3,28.0,204.5,275.89,214.44
2018,11,3,15,30,325.0,93.0,2.3,28.0,184.0,269.57,208.69
2018,11,3,15,45,445.5,70.0,2.0,26.35,171.0,290.23,223.65
2018,11,3,16,0,566.0,47.0,1.7,24.7,158.0,300.25,227.93
2018,11,3,16,15,516.5,39.5,1.7,23.6,120.0,254.0,188.0
2018,11,3,16,30,467.0,32.0,1.7,22.5,82.0,210.4,146.31
2018,11,3,16,45,291.5,21.5,1.65,21.4,47.5,122.51,30.57
2018,11,3,17,0,116.0,11.0,1.6,20.3,13.0,40.94,0.0
2018,11,3,17,15,58.0,5.5,1.65,19.85,6.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.7,18.35,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.7,17.55,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.8,16.25,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,2.0,15.05,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,4,6,45,51.5,10.5,1.75,12.75,13.5,10.32,0.0
2018,11,4,7,0,103.0,21.0,1.7,12.9,27.0,16.45,0.0
2018,11,4,7,15,154.0,36.0,1.7,13.55,54.5,27.8,17.48
2018,11,4,7,30,205.0,51.0,1.7,14.2,82.0,38.67,28.13
2018,11,4,7,45,275.5,63.0,1.7,14.9,119.5,46.69,35.64
2018,11,4,8,0,346.0,75.0,1.7,15.6,157.0,61.35,42.1
2018,11,4,8,15,372.0,88.0,1.6,16.2,192.0,93.01,59.84
2018,11,4,8,30,398.0,101.0,1.5,16.8,227.0,126.92,83.71
2018,11,4,8,45,401.5,116.5,1.4,17.4,258.0,161.51,111.55
2018,11,4,9,0,405.0,132.0,1.3,18.0,289.0,196.09,140.46
2018,11,4,9,15,416.0,144.0,1.25,18.7,319.0,229.36,168.25
2018,11,4,9,30,427.0,156.0,1.2,19.4,349.0,262.99,196.17
2018,11,4,9,45,476.0,156.0,1.2,20.15,384.5,298.68,224.6
2018,11,4,10,0,525.0,156.0,1.2,20.9,420.0,337.16,255.0
2018,11,4,10,15,613.0,140.5,1.2,21.45,463.0,379.97,288.32
2018,11,4,10,30,701.0,125.0,1.2,22.0,506.0,426.45,324.2
2018,11,4,10,45,821.0,99.0,1.25,22.55,559.0,482.8,367.17
2018,11,4,11,0,941.0,73.0,1.3,23.1,612.0,542.75,412.23
2018,11,4,11,15,935.0,75.5,1.4,23.5,618.5,566.8,431.04
2018,11,4,11,30,929.0,78.0,1.5,23.9,625.0,587.87,447.55
2018,11,4,11,45,902.5,84.5,1.6,24.3,617.5,598.35,456.01
2018,11,4,12,0,876.0,91.0,1.7,24.7,610.0,605.69,461.99
2018,11,4,12,15,907.5,83.5,1.8,24.85,616.5,628.84,480.03
2018,11,4,12,30,939.0,76.0,1.9,25.0,623.0,650.1,496.45
2018,11,4,12,45,882.0,88.5,2.05,25.2,593.0,636.89,487.52
2018,11,4,13,0,825.0,101.0,2.2,25.4,563.0,619.24,475.41
2018,11,4,13,15,824.0,93.5,2.3,25.35,540.5,612.14,471.74
2018,11,4,13,30,823.0,86.0,2.4,25.3,518.0,602.12,465.73
2018,11,4,13,45,817.0,84.0,2.5,25.3,494.0,592.16,459.3
2018,11,4,14,0,811.0,82.0,2.6,25.3,470.0,579.57,450.74
2018,11,4,14,15,810.0,75.0,2.6,25.15,439.0,561.86,438.23
2018,11,4,14,30,809.0,68.0,2.6,25.0,408.0,541.44,423.39
2018,11,4,14,45,729.5,72.0,2.65,24.8,357.0,487.82,382.98
2018,11,4,15,0,650.0,76.0,2.7,24.6,306.0,437.08,343.96
2018,11,4,15,15,603.5,72.0,2.7,24.6,264.0,394.13,309.9
2018,11,4,15,30,557.0,68.0,2.7,24.6,222.0,351.86,275.46
2018,11,4,15,45,519.0,59.0,2.7,23.35,182.5,308.85,240.71
2018,11,4,16,0,481.0,50.0,2.7,22.1,143.0,266.89,205.37
2018,11,4,16,15,396.5,42.0,2.75,21.2,104.5,210.21,157.41
2018,11,4,16,30,312.0,34.0,2.8,20.3,66.0,158.8,110.6
2018,11,4,16,45,187.5,21.5,2.85,19.35,38.0,89.88,10.56
2018,11,4,17,0,63.0,9.0,2.9,18.4,10.0,25.01,0.0
2018,11,4,17,15,31.5,4.5,2.95,17.9,5.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.0,16.95,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,3.0,16.25,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,2.95,15.75,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,5,6,45,145.0,10.5,2.05,12.9,18.5,10.32,0.0
2018,11,5,7,0,290.0,21.0,2.1,13.2,37.0,17.07,0.0
2018,11,5,7,15,419.0,27.5,2.15,13.8,75.5,22.63,12.96
2018,11,5,7,30,548.0,34.0,2.2,14.4,114.0,26.58,17.53
2018,11,5,7,45,615.5,39.0,2.3,14.95,158.0,29.04,20.05
2018,11,5,8,0,683.0,44.0,2.4,15.5,202.0,40.82,22.45
2018,11,5,8,15,726.5,46.5,2.4,16.15,245.5,80.34,37.64
2018,11,5,8,30,770.0,49.0,2.4,16.8,289.0,123.38,65.17
2018,11,5,8,45,799.5,51.0,2.45,17.45,330.0,170.31,102.0
2018,11,5,9,0,829.0,53.0,2.5,18.1,371.0,215.42,140.18
2018,11,5,9,15,845.0,55.5,2.5,18.85,407.0,258.93,178.66
2018,11,5,9,30,861.0,58.0,2.5,19.6,443.0,302.31,217.04
2018,11,5,9,45,871.5,61.5,2.55,20.3,474.0,344.45,254.12
2018,11,5,10,0,882.0,65.0,2.6,21.0,505.0,385.61,289.58
2018,11,5,10,15,892.5,66.0,2.55,21.45,529.5,423.21,321.55
2018,11,5,10,30,903.0,67.0,2.5,21.9,554.0,459.37,351.55
2018,11,5,10,45,910.0,67.5,2.5,22.35,571.5,491.78,378.04
2018,11,5,11,0,917.0,68.0,2.5,22.8,589.0,522.14,402.32
2018,11,5,11,15,921.5,68.5,2.45,23.1,599.5,549.01,423.48
2018,11,5,11,30,926.0,69.0,2.4,23.4,610.0,573.4,442.32
2018,11,5,11,45,927.0,68.5,2.35,23.7,612.0,592.23,456.69
2018,11,5,12,0,928.0,68.0,2.3,24.0,614.0,608.2,468.69
2018,11,5,12,15,926.5,68.5,2.35,24.15,609.0,620.83,478.71
2018,11,5,12,30,925.0,69.0,2.4,24.3,604.0,630.45,486.41
2018,11,5,12,45,920.5,68.5,2.4,24.45,590.5,634.17,489.53
2018,11,5,13,0,916.0,68.0,2.4,24.6,577.0,634.81,490.37
2018,11,5,13,15,909.0,67.5,2.4,24.6,557.0,630.89,488.09
2018,11,5,13,30,902.0,67.0,2.4,24.6,537.0,623.99,483.57
2018,11,5,13,45,890.5,66.0,2.4,24.65,509.5,610.95,474.37
2018,11,5,14,0,879.0,65.0,2.4,24.7,482.0,595.2,463.03
2018,11,5,14,15,862.0,63.5,2.4,24.55,448.0,573.15,447.17
2018,11,5,14,30,845.0,62.0,2.4,24.4,414.0,548.9,429.31
2018,11,5,14,45,821.5,60.0,2.4,24.25,375.5,521.31,408.41
2018,11,5,15,0,798.0,58.0,2.4,24.1,337.0,489.51,383.78
2018,11,5,15,15,763.0,54.5,2.4,24.1,293.5,449.05,351.6
2018,11,5,15,30,728.0,51.0,2.4,24.1,250.0,408.25,318.16
2018,11,5,15,45,672.0,47.0,2.2,22.9,205.0,357.74,277.16
2018,11,5,16,0,616.0,43.0,2.0,21.7,160.0,308.93,236.0
2018,11,5,16,15,522.0,37.5,2.0,20.65,117.5,249.87,185.88
2018,11,5,16,30,428.0,32.0,2.0,19.6,75.0,193.98,133.45
2018,11,5,16,45,264.0,21.0,2.0,18.5,43.0,110.24,0.0
2018,11,5,17,0,100.0,10.0,2.0,17.4,11.0,35.17,0.0
2018,11,5,17,15,50.0,5.0,2.05,17.0,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,2.15,16.15,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,6,6,45,96.5,10.5,1.8,10.75,15.5,10.32,0.0
2018,11,6,7,0,193.0,21.0,1.8,10.9,31.0,17.3,0.0
2018,11,6,7,15,376.0,29.0,1.85,11.65,73.5,22.36,12.64
2018,11,6,7,30,559.0,37.0,1.9,12.4,116.0,29.83,20.5
2018,11,6,7,45,629.5,41.5,1.95,13.15,161.0,31.6,22.47
2018,11,6,8,0,700.0,46.0,2.0,13.9,206.0,40.44,23.9
2018,11,6,8,15,744.0,49.5,2.1,14.6,251.0,81.46,39.06
2018,11,6,8,30,788.0,53.0,2.2,15.3,296.0,126.06,67.27
2018,11,6,8,45,817.0,55.5,2.3,16.0,338.0,170.75,102.02
2018,11,6,9,0,846.0,58.0,2.4,16.7,380.0,220.12,143.72
2018,11,6,9,15,863.5,61.0,2.35,17.35,417.0,265.17,183.52
2018,11,6,9,30,881.0,64.0,2.3,18.0,454.0,310.18,223.35
2018,11,6,9,45,892.0,65.5,2.3,18.65,484.0,351.43,259.9
2018,11,6,10,0,903.0,67.0,2.3,19.3,514.0,391.64,294.82
2018,11,6,10,15,913.0,68.5,2.25,19.85,539.0,430.22,327.57
2018,11,6,10,30,923.0,70.0,2.2,20.4,564.0,467.28,358.2
2018,11,6,10,45,930.0,70.0,2.15,21.0,581.5,499.79,384.48
2018,11,6,11,0,937.0,70.0,2.1,21.6,599.0,530.19,408.41
2018,11,6,11,15,940.5,70.5,2.15,22.1,609.0,557.03,429.56
2018,11,6,11,30,944.0,71.0,2.2,22.6,619.0,581.29,448.33
2018,11,6,11,45,945.5,71.0,2.2,23.1,621.5,601.25,463.36
2018,11,6,12,0,947.0,71.0,2.2,23.6,624.0,618.34,475.99
2018,11,6,12,15,943.0,71.5,2.2,23.9,617.5,629.77,484.63
2018,11,6,12,30,939.0,72.0,2.2,24.2,611.0,638.1,490.88
2018,11,6,12,45,931.0,73.0,2.2,24.5,597.0,641.43,493.39
2018,11,6,13,0,923.0,74.0,2.2,24.8,583.0,641.66,493.58
2018,11,6,13,15,916.0,72.5,2.2,24.9,562.0,636.76,490.47
2018,11,6,13,30,909.0,71.0,2.2,25.0,541.0,628.86,485.1
2018,11,6,13,45,897.5,69.5,2.15,25.1,513.0,615.33,475.3
2018,11,6,14,0,886.0,68.0,2.1,25.2,485.0,599.07,463.36
2018,11,6,14,15,870.0,65.5,2.05,25.1,450.5,576.52,446.99
2018,11,6,14,30,854.0,63.0,2.0,25.0,416.0,551.68,428.59
2018,11,6,14,45,831.0,60.5,1.95,24.9,376.5,523.73,407.33
2018,11,6,15,0,808.0,58.0,1.9,24.8,337.0,491.53,382.37
2018,11,6,15,15,772.5,54.5,1.9,24.8,293.5,450.74,350.23
2018,11,6,15,30,737.0,51.0,1.9,24.8,250.0,409.62,316.79
2018,11,6,15,45,683.5,47.0,1.6,23.15,205.0,360.16,277.03
2018,11,6,16,0,630.0,43.0,1.3,21.5,160.0,312.18,236.83
2018,11,6,16,15,538.0,36.5,1.4,20.55,116.5,249.4,184.13
2018,11,6,16,30,446.0,30.0,1.5,19.6,73.0,196.27,132.72
2018,11,6,16,45,277.5,20.0,1.6,18.65,42.0,111.54,0.0
2018,11,6,17,0,109.0,10.0,1.7,17.7,11.0,37.12,0.0
2018,11,6,17,15,54.5,5.0,1.75,17.25,5.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,7,6,45,135.5,10.0,0.8,11.6,16.5,9.83,0.0
2018,11,7,7,0,271.0,20.0,0.8,11.7,33.0,16.5,0.0
2018,11,7,7,15,403.5,28.0,0.85,12.4,71.5,21.62,11.73
2018,11,7,7,30,536.0,36.0,0.9,13.1,110.0,29.04,19.72
2018,11,7,7,45,607.0,41.0,0.95,13.8,154.0,31.32,22.16
2018,11,7,8,0,678.0,46.0,1.0,14.5,198.0,37.9,28.2
2018,11,7,8,15,722.5,49.5,1.1,15.2,242.0,77.66,37.33
2018,11,7,8,30,767.0,53.0,1.2,15.9,286.0,121.09,64.04
2018,11,7,8,45,797.0,55.0,1.3,16.6,327.0,164.34,97.05
2018,11,7,9,0,827.0,57.0,1.4,17.3,368.0,212.4,137.12
2018,11,7,9,15,846.5,59.5,1.5,17.95,405.0,256.52,175.72
2018,11,7,9,30,866.0,62.0,1.6,18.6,442.0,300.79,214.66
2018,11,7,9,45,879.0,63.5,1.65,19.2,472.5,341.97,250.91
2018,11,7,10,0,892.0,65.0,1.7,19.8,503.0,382.3,285.75
2018,11,7,10,15,901.5,66.0,1.7,20.3,527.0,419.71,317.54
2018,11,7,10,30,911.0,67.0,1.7,20.8,551.0,455.6,347.28
2018,11,7,10,45,917.5,67.0,1.7,21.3,568.0,487.41,373.19
2018,11,7,11,0,924.0,67.0,1.7,21.8,585.0,517.14,396.83
2018,11,7,11,15,928.0,67.5,1.7,22.15,595.0,543.83,417.85
2018,11,7,11,30,932.0,68.0,1.7,22.5,605.0,568.02,436.53
2018,11,7,11,45,933.0,68.0,1.65,22.85,607.0,587.41,451.06
2018,11,7,12,0,934.0,68.0,1.6,23.2,609.0,603.97,463.21
2018,11,7,12,15,932.0,67.5,1.6,23.4,603.0,615.34,471.97
2018,11,7,12,30,930.0,67.0,1.6,23.6,597.0,623.67,478.41
2018,11,7,12,45,925.5,66.5,1.65,23.8,583.5,627.44,481.78
2018,11,7,13,0,921.0,66.0,1.7,24.0,570.0,628.13,482.86
