Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,28,13,15,908.0,59.5,3.25,13.55,468.0,523.25,424.02
2018,12,28,13,30,902.0,58.0,3.2,13.6,452.0,520.08,421.89
2018,12,28,13,45,891.5,56.5,3.1,13.6,429.5,511.81,415.49
2018,12,28,14,0,881.0,55.0,3.0,13.6,407.0,500.81,406.68
2018,12,28,14,15,863.5,53.5,2.85,13.45,378.0,483.81,392.93
2018,12,28,14,30,846.0,52.0,2.7,13.3,349.0,464.53,376.97
2018,12,28,14,45,820.5,50.5,2.5,13.1,315.0,439.5,355.93
2018,12,28,15,0,795.0,49.0,2.3,12.9,281.0,415.09,334.72
2018,12,28,15,15,757.5,46.5,2.3,12.9,243.0,380.98,305.31
2018,12,28,15,30,720.0,44.0,2.3,12.9,205.0,346.36,274.55
2018,12,28,15,45,660.0,40.0,2.0,11.4,165.0,301.5,235.8
2018,12,28,16,0,600.0,36.0,1.7,9.9,125.0,258.06,196.9
2018,12,28,16,15,496.5,29.5,1.7,9.4,87.5,200.32,144.01
2018,12,28,16,30,393.0,23.0,1.7,8.9,50.0,144.03,61.22
2018,12,28,16,45,214.0,13.5,1.7,8.45,26.5,66.29,0.0
2018,12,28,17,0,35.0,4.0,1.7,8.0,3.0,0.0,0.0
2018,12,28,17,15,17.5,2.0,1.7,7.9,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.05,5.95,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,29,7,15,50.0,4.5,1.2,5.6,5.0,0.0,0.0
2018,12,29,7,30,100.0,9.0,1.2,6.1,10.0,8.85,0.0
2018,12,29,7,45,189.0,19.0,1.2,6.65,32.0,15.4,0.0
2018,12,29,8,0,278.0,29.0,1.2,7.2,54.0,22.78,12.63
2018,12,29,8,15,350.5,39.5,1.25,7.7,88.0,30.26,21.13
2018,12,29,8,30,423.0,50.0,1.3,8.2,122.0,37.44,28.09
2018,12,29,8,45,516.5,52.5,1.35,8.7,162.5,45.57,28.15
2018,12,29,9,0,610.0,55.0,1.4,9.2,203.0,78.08,41.22
2018,12,29,9,15,686.5,53.5,1.35,9.7,245.5,115.14,63.97
2018,12,29,9,30,763.0,52.0,1.3,10.2,288.0,155.07,93.17
2018,12,29,9,45,786.5,54.0,1.25,10.75,320.0,193.46,125.97
2018,12,29,10,0,810.0,56.0,1.2,11.3,352.0,232.3,160.31
2018,12,29,10,15,826.0,58.0,1.1,11.75,379.0,271.59,195.48
2018,12,29,10,30,842.0,60.0,1.0,12.2,406.0,307.85,227.79
2018,12,29,10,45,852.5,61.0,0.9,12.65,426.5,340.51,256.7
2018,12,29,11,0,863.0,62.0,0.8,13.1,447.0,371.74,283.7
2018,12,29,11,15,869.0,63.0,0.8,13.45,460.5,399.64,307.92
2018,12,29,11,30,875.0,64.0,0.8,13.8,474.0,425.55,329.97
2018,12,29,11,45,878.0,64.5,0.8,14.15,480.5,447.52,348.49
2018,12,29,12,0,881.0,65.0,0.8,14.5,487.0,467.12,364.72
2018,12,29,12,15,877.5,65.5,0.85,14.65,485.5,481.18,377.01
2018,12,29,12,30,874.0,66.0,0.9,14.8,484.0,492.52,386.97
2018,12,29,12,45,858.5,68.5,0.95,15.0,473.0,497.27,391.63
2018,12,29,13,0,843.0,71.0,1.0,15.2,462.0,500.04,394.57
2018,12,29,13,15,774.0,82.5,0.95,15.25,432.5,481.91,381.03
2018,12,29,13,30,705.0,94.0,0.9,15.3,403.0,461.65,365.73
2018,12,29,13,45,684.5,92.0,0.9,15.4,379.5,449.07,356.5
2018,12,29,14,0,664.0,90.0,0.9,15.5,356.0,434.44,345.37
2018,12,29,14,15,716.5,75.5,0.85,15.35,344.0,440.01,349.62
2018,12,29,14,30,769.0,61.0,0.8,15.2,332.0,440.99,349.75
2018,12,29,14,45,750.0,57.0,0.7,15.1,300.0,417.48,330.3
2018,12,29,15,0,731.0,53.0,0.6,15.0,268.0,392.29,309.17
2018,12,29,15,15,670.5,51.5,0.6,15.0,228.0,350.83,275.42
2018,12,29,15,30,610.0,50.0,0.6,15.0,188.0,311.9,242.84
2018,12,29,15,45,573.0,44.0,0.55,14.2,153.5,276.51,212.39
2018,12,29,16,0,536.0,38.0,0.5,13.4,119.0,238.97,178.99
2018,12,29,16,15,430.0,31.0,0.6,13.05,83.0,185.06,131.48
2018,12,29,16,30,324.0,24.0,0.7,12.7,47.0,130.1,59.18
2018,12,29,16,45,173.5,13.0,0.75,12.4,24.5,56.06,0.0
2018,12,29,17,0,23.0,2.0,0.8,12.1,2.0,0.0,0.0
2018,12,29,17,15,11.5,1.0,0.9,11.8,1.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.9,7.05,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,2.05,6.1,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,2.1,5.85,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,2.05,5.7,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,2.05,5.55,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,12,30,7,15,29.5,4.0,2.15,5.85,4.0,0.0,0.0
2018,12,30,7,30,59.0,8.0,2.2,6.2,8.0,7.86,0.0
2018,12,30,7,45,135.5,20.0,2.2,6.55,29.5,15.84,0.0
2018,12,30,8,0,212.0,32.0,2.2,6.9,51.0,24.92,14.25
2018,12,30,8,15,284.5,42.5,2.05,7.3,82.0,32.4,23.02
2018,12,30,8,30,357.0,53.0,1.9,7.7,113.0,39.63,30.09
2018,12,30,8,45,515.5,51.5,1.75,8.1,163.5,44.26,27.36
2018,12,30,9,0,674.0,50.0,1.6,8.5,214.0,79.57,40.6
2018,12,30,9,15,716.0,53.0,1.45,9.0,252.0,117.26,64.73
2018,12,30,9,30,758.0,56.0,1.3,9.5,290.0,157.58,95.74
2018,12,30,9,45,784.5,58.0,1.1,10.0,323.0,196.39,128.7
2018,12,30,10,0,811.0,60.0,0.9,10.5,356.0,235.91,163.31
2018,12,30,10,15,818.0,63.5,0.8,10.9,381.0,272.19,196.22
2018,12,30,10,30,825.0,67.0,0.7,11.3,406.0,307.28,227.68
2018,12,30,10,45,758.5,84.0,0.6,11.75,408.0,329.86,249.89
2018,12,30,11,0,692.0,101.0,0.5,12.2,410.0,345.09,265.1
2018,12,30,11,15,790.5,83.0,0.8,12.6,446.0,387.75,300.68
2018,12,30,11,30,889.0,65.0,1.1,13.0,482.0,432.44,337.62
2018,12,30,11,45,893.5,65.5,1.4,13.4,489.5,455.48,358.26
2018,12,30,12,0,898.0,66.0,1.7,13.8,497.0,476.15,376.74
2018,12,30,12,15,896.0,66.5,1.85,14.1,496.0,491.31,390.18
2018,12,30,12,30,894.0,67.0,2.0,14.4,495.0,503.72,401.2
2018,12,30,12,45,887.5,67.5,2.15,14.7,486.5,511.13,408.11
2018,12,30,13,0,881.0,68.0,2.3,15.0,478.0,515.69,412.58
2018,12,30,13,15,873.0,67.5,2.3,15.1,462.5,515.62,413.09
2018,12,30,13,30,865.0,67.0,2.3,15.2,447.0,512.75,411.25
2018,12,30,13,45,852.0,65.5,2.35,15.35,424.5,505.14,405.61
2018,12,30,14,0,839.0,64.0,2.4,15.5,402.0,493.55,396.65
2018,12,30,14,15,820.5,62.5,2.4,15.35,373.5,476.79,383.67
2018,12,30,14,30,802.0,61.0,2.4,15.2,345.0,457.84,368.56
2018,12,30,14,45,775.0,59.0,2.35,15.1,311.5,432.39,347.69
2018,12,30,15,0,748.0,57.0,2.3,15.0,278.0,405.45,325.04
2018,12,30,15,15,674.0,56.5,2.3,15.0,235.5,358.86,286.34
2018,12,30,15,30,600.0,56.0,2.3,15.0,193.0,315.73,249.66
2018,12,30,15,45,462.5,52.5,2.25,13.65,146.0,245.42,192.21
2018,12,30,16,0,325.0,49.0,2.2,12.3,99.0,180.27,138.31
2018,12,30,16,15,268.5,38.0,2.35,11.75,70.5,141.63,102.97
2018,12,30,16,30,212.0,27.0,2.5,11.2,42.0,102.61,50.56
2018,12,30,16,45,128.0,16.5,2.65,10.65,23.5,48.4,0.0
2018,12,30,17,0,44.0,6.0,2.8,10.1,5.0,0.0,0.0
2018,12,30,17,15,22.0,3.0,2.8,9.85,2.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,2.9,8.75,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,2.9,8.55,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,2.85,8.15,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,2.75,7.65,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,2.65,7.2,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,2.55,6.95,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,2.6,6.45,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,2.9,6.45,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,3.05,6.35,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,3.15,6.25,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,3.2,6.2,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,3.2,6.15,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,3.3,6.1,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,3.4,6.1,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,3.45,6.05,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,4.45,6.05,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,4.5,6.1,0.0,0.0,0.0
2018,12,31,7,15,72.5,5.0,4.6,6.35,5.5,0.0,0.0
2018,12,31,7,30,145.0,10.0,4.7,6.6,11.0,9.83,0.0
2018,12,31,7,45,328.5,17.0,4.8,6.9,40.5,14.68,0.0
2018,12,31,8,0,512.0,24.0,4.9,7.2,70.0,19.7,10.0
2018,12,31,8,15,596.5,29.0,5.0,7.65,109.5,22.56,14.26
2018,12,31,8,30,681.0,34.0,5.1,8.1,149.0,25.45,17.26
2018,12,31,8,45,731.5,37.0,5.2,8.55,189.5,39.27,21.08
2018,12,31,9,0,782.0,40.0,5.3,9.0,230.0,79.25,36.76
2018,12,31,9,15,813.0,43.0,5.45,9.45,268.5,120.57,63.52
2018,12,31,9,30,844.0,46.0,5.6,9.9,307.0,163.32,97.22
2018,12,31,9,45,864.5,48.5,5.7,10.3,340.5,204.83,133.57
2018,12,31,10,0,885.0,51.0,5.8,10.7,374.0,246.38,171.53
2018,12,31,10,15,900.0,52.0,5.8,10.95,402.0,284.92,207.77
2018,12,31,10,30,915.0,53.0,5.8,11.2,430.0,322.58,243.22
2018,12,31,10,45,925.5,54.0,5.8,11.5,451.5,357.68,276.21
2018,12,31,11,0,936.0,55.0,5.8,11.8,473.0,391.21,307.31
2018,12,31,11,15,941.5,56.0,5.75,12.0,487.5,421.03,334.91
2018,12,31,11,30,947.0,57.0,5.7,12.2,502.0,448.65,360.08
2018,12,31,11,45,949.5,57.5,5.65,12.35,509.0,472.12,381.43
2018,12,31,12,0,952.0,58.0,5.6,12.5,516.0,492.99,400.17
2018,12,31,12,15,949.0,59.5,5.55,12.6,515.5,509.6,415.14
2018,12,31,12,30,946.0,61.0,5.5,12.7,515.0,523.3,427.39
2018,12,31,12,45,939.0,62.0,5.5,12.8,506.5,531.56,435.1
2018,12,31,13,0,932.0,63.0,5.5,12.9,498.0,536.81,440.13
2018,12,31,13,15,925.0,62.5,5.45,12.9,482.5,537.48,441.37
2018,12,31,13,30,918.0,62.0,5.4,12.9,467.0,535.2,440.0
2018,12,31,13,45,906.5,60.5,5.4,12.95,444.0,526.68,433.45
2018,12,31,14,0,895.0,59.0,5.4,13.0,421.0,515.38,424.39
2018,12,31,14,15,877.5,57.5,5.25,12.8,391.5,498.49,410.62
2018,12,31,14,30,860.0,56.0,5.1,12.6,362.0,479.27,394.53
2018,12,31,14,45,834.5,53.5,5.0,12.45,327.0,453.05,372.34
2018,12,31,15,0,809.0,51.0,4.9,12.3,292.0,427.32,349.87
2018,12,31,15,15,754.0,49.5,4.9,12.3,250.5,386.58,314.57
2018,12,31,15,30,699.0,48.0,4.9,12.3,209.0,346.0,278.58
2018,12,31,15,45,435.0,46.5,2.7,12.6,140.5,229.2,180.59
2018,12,31,16,0,171.0,45.0,0.5,12.9,72.0,121.87,92.45
2018,12,31,16,15,123.0,36.0,0.5,12.65,52.5,86.79,62.09
2018,12,31,16,30,75.0,27.0,0.5,12.4,33.0,59.13,29.49
2018,12,31,16,45,51.5,15.5,0.55,12.1,18.5,28.28,0.0
2018,12,31,17,0,28.0,4.0,0.6,11.8,4.0,0.0,0.0
2018,12,31,17,15,14.0,2.0,0.6,11.7,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.3,11.15,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.2,11.1,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.3,10.95,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.65,10.25,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
